id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2009-10-23,2009,296,0,0,68.23,60.44,68.57,63.3,67.34,59.15,67.67,56.38,64.75,56.32,69.42,60.01,21.17,12.53,NA,7.796,5.262,8.19,NA,11.29,8.43,13.09,2055,57.4
101,2009-10-24,2009,297,0,0,65.31,56.1,65.92,58.93,65.1,54.97,64.55,51.09,61.14,51.38,66.86,55.9,21.07,12.5,NA,9.21,6.988,10.13,NA,13.46,9.77,13.2,4252,118.8
101,2009-10-25,2009,298,0,0,66.12,58.39,66.53,60.3,65.81,57.72,65.25,52.58,61.66,52.75,67.1,57.36,24.29,12.37,NA,7.731,6.231,8.09,NA,12.67,8.91,13.1,4102,114.6
101,2009-10-26,2009,299,0,0,66.04,59.11,66.41,60.88,65.55,58.59,65.2,52.86,62.25,52.89,67.08,58.27,27.64,12.3,NA,6.93,5.529,6.958,NA,12.34,9.36,13.15,4132,115.4
101,2009-10-27,2009,300,0,0,63.55,56.58,63.77,58.58,62.9,55.35,62.83,50.29,59.63,50.13,65.1,55.85,27.7,12.31,NA,6.969,5.19,7.555,NA,12.54,9.5,13.17,4261,119
101,2009-10-28,2009,301,0,0,64.06,56.85,64.38,58.78,63.66,56.4,63.46,50.32,60.22,50.56,65.14,55.94,27.72,12.3,NA,7.21,5.601,7.256,NA,13.14,9.66,13.11,4304,120.2
101,2009-10-29,2009,302,0,0,61.71,54.67,61.79,55.75,61.04,54.43,61.38,48.84,60.83,48.89,64.57,54.99,28.88,12.14,NA,7.043,6.04,6.609,NA,12.54,11.93,13.19,4297,120
101,2009-10-30,2009,303,0,0,59.68,53.61,59.63,53.6,58.98,52.13,59.34,47.41,59.99,47.31,64.08,54.33,30.56,12.01,NA,6.079,6.031,6.849,NA,11.93,12.68,13.18,4375,122.2
101,2009-10-31,2009,304,0,0,61.43,56.19,61.72,54.49,63.27,52.86,63.39,49.06,61.56,48.98,66.01,55.37,27.1,12.13,NA,5.242,7.232,10.41,NA,14.33,12.58,13.15,4320,120.7
101,2009-11-01,2009,305,0,0,66.14,59.89,66.42,58.12,69.82,56.81,69.89,53.75,68.51,53.68,70.69,59.15,22.75,12.21,NA,6.252,8.3,13.01,NA,16.14,14.83,13.09,4220,117.9
101,2009-11-02,2009,306,0,0,64.18,57.34,64.25,55.64,67.55,54.86,67.63,51.59,66.36,51.69,68.35,56.57,22.71,12.23,NA,6.849,8.61,12.69,NA,16.04,14.67,13.14,4256,118.9
101,2009-11-03,2009,307,0,0,56.86,50.87,56.89,49.19,57.21,46.28,60.65,45.98,59.49,45.96,62.04,51.8,18.36,10.36,NA,5.992,7.706,10.93,NA,14.67,13.53,13.17,3680,102.8
101,2009-11-04,2009,308,0,0,60.68,53.9,60.87,52.16,64.23,51.1,64.33,48.31,63.08,48.43,65.06,53.23,22.59,12.3,NA,6.775,8.71,13.13,NA,16.02,14.65,13.17,4337,121.1
101,2009-11-05,2009,309,0,0,59.48,52.58,59.59,50.87,63,49.87,63.09,46.9,61.86,47.03,63.83,51.89,22.62,12.29,NA,6.895,8.72,13.13,NA,16.19,14.84,13.19,4358,121.7
101,2009-11-06,2009,310,0,0,60.58,52.56,60.64,51.02,62.99,50.5,63.08,47.76,61.8,47.77,63.85,51.87,22.6,12.28,NA,8.02,9.62,12.49,NA,15.32,14.03,13.23,4353,121.6
101,2009-11-07,2009,311,0,0,61.7,51.48,62.31,50.38,61.69,51.36,61.77,47.59,60.48,47.5,62.54,50.47,22.48,12.17,NA,10.22,11.93,10.33,NA,14.18,12.98,13.25,4327,120.9
101,2009-11-08,2009,312,0,0,61.39,51.27,61.98,50.21,61.37,51.12,61.44,46.54,60.15,46.08,62.22,49.89,22.47,11.98,NA,10.12,11.77,10.26,NA,14.9,14.07,13.21,4361,121.8
101,2009-11-09,2009,313,0,0,66.64,56.71,67.23,55.75,66.61,56.59,66.67,52.17,65.37,51.63,67.45,55.37,22.53,11.95,NA,9.93,11.47,10.02,NA,14.5,13.74,13.14,4277,119.5
101,2009-11-10,2009,314,0,0,67.11,57.25,67.79,56.22,66.02,56.27,67.2,52.94,65.81,52.48,68.05,56.07,22.34,12,NA,9.86,11.58,9.75,NA,14.26,13.33,13.19,4216,117.8
101,2009-11-11,2009,315,0,0,58.15,49.95,58.81,49.04,58.22,49.95,58.22,46.54,56.99,46.14,59.07,49.21,19.01,10.33,NA,8.19,9.78,8.27,NA,11.68,10.85,13.19,3449,96.3
101,2009-11-12,2009,316,0,0,65.86,55.5,66.42,54.31,65.83,56.24,65.91,51.15,64.63,50.71,66.68,54.32,21.63,12.11,NA,10.37,12.11,9.6,NA,14.76,13.92,13.18,4323,120.8
101,2009-11-13,2009,317,0,0,62.57,52.73,63.15,51.65,62.54,52.86,62.64,48.58,61.34,48.1,63.55,51.87,20.84,11.45,NA,9.84,11.5,9.68,NA,14.05,13.24,13.23,4120,115.1
101,2009-11-14,2009,318,0,0,63.36,53.29,63.94,52.21,63.35,53.17,63.45,49.16,62.13,48.65,64.19,52.09,22.43,12.05,NA,10.07,11.73,10.19,NA,14.29,13.49,13.19,4336,121.1
101,2009-11-15,2009,319,0,0,65.83,55.99,66.41,54.84,65.82,55.81,65.91,51.66,64.58,51.14,66.65,54.69,22.39,12.01,NA,9.84,11.57,10.01,NA,14.25,13.44,13.14,4298,120.1
101,2009-11-16,2009,320,0,0,68.3,58.53,68.86,57.44,68.25,58.5,68.33,54.39,67.09,53.92,69.08,57.32,22.55,12.08,NA,9.77,11.42,9.75,NA,13.93,13.17,13.1,4244,118.5
101,2009-11-17,2009,321,0,0,64.55,54.74,65.07,53.65,64.51,54.73,64.59,50.7,63.39,50.27,65.31,53.57,22.4,12.02,NA,9.81,11.42,9.78,NA,13.88,13.13,13.18,4211,117.6
101,2009-11-18,2009,322,0,0,61.99,51.81,62.51,50.71,61.96,51.86,62.05,47.53,60.81,46.99,62.8,50.56,22.46,12.03,NA,10.17,11.8,10.1,NA,14.52,13.82,13.21,4332,121
101,2009-11-19,2009,323,0,0,61.31,51.04,61.87,49.96,61.29,51.05,61.39,46.63,60.11,46.08,62.17,49.77,22.38,11.99,NA,10.27,11.91,10.24,NA,14.76,14.03,13.23,4360,121.8
101,2009-11-20,2009,324,0,0,64.99,54.91,65.58,53.9,64.99,54.88,65.08,50.68,63.74,50.13,65.86,53.73,22.45,11.99,NA,10.08,11.68,10.11,NA,14.4,13.61,13.14,4313,120.5
101,2009-11-21,2009,325,0,0,70.06,61.23,70.7,60.17,70.04,59.85,70.14,55.05,68.7,54.4,71,59.09,21.97,12.01,NA,8.83,10.52,10.19,NA,15.09,14.3,13.15,4214,117.7
101,2009-11-22,2009,326,0,0,71.77,64,72.41,62.82,71.71,61.3,71.81,55.47,70.37,54.77,72.7,60.72,21.34,11.93,NA,7.767,9.59,10.41,NA,16.34,15.6,13.13,4150,115.9
101,2009-11-23,2009,327,0,0,71.84,63.95,72.47,63.61,71.79,60.92,71.9,55.01,70.44,54.25,72.78,60.65,21.43,11.95,NA,7.897,8.86,10.86,NA,16.88,16.19,13.15,4175,116.6
101,2009-11-24,2009,328,0,0,71.67,63.63,72.32,63.28,71.64,60.5,71.76,54.77,70.22,53.93,72.66,60.37,21.49,12,NA,8.03,9.04,11.15,NA,16.99,16.28,13.16,4216,117.8
101,2009-11-25,2009,329,0,0,72,64.15,72.62,63.79,71.98,61.05,72.06,55.38,70.59,54.58,72.96,60.9,21.46,11.99,NA,7.855,8.83,10.93,NA,16.68,16.01,13.13,4177,116.7
101,2009-11-26,2009,330,0,0,72.2,64.52,72.87,64.12,72.2,61.36,72.25,55.76,70.81,54.99,73.19,61.28,21.38,11.9,NA,7.679,8.75,10.84,NA,16.49,15.82,13.12,4128,115.3
101,2009-11-27,2009,331,0,0,72.36,64.77,73.04,64.4,72.41,61.71,72.42,55.97,71.05,55.28,73.32,61.49,21.41,11.89,NA,7.595,8.64,10.7,NA,16.45,15.77,13.12,4114,114.9
101,2009-11-28,2009,332,0,0,70.92,63.17,71.57,62.79,70.95,60.03,70.99,54.43,69.59,53.7,71.85,59.86,21.4,11.91,NA,7.75,8.79,10.92,NA,16.56,15.89,13.15,4246,118.6
101,2009-11-29,2009,333,0,0,71.1,63.49,71.87,63.01,71.13,60.37,71.18,54.49,69.68,53.73,72.1,60.14,21.37,11.87,NA,7.616,8.86,10.76,NA,16.69,15.95,13.17,4245,118.6
101,2009-11-30,2009,334,0,0,71.72,64,72.43,63.59,71.75,60.89,71.8,54.92,70.33,54.25,72.71,60.65,21.33,11.82,NA,7.713,8.84,10.86,NA,16.88,16.08,13.13,4194,117.2
101,2009-12-01,2009,335,0,0,68.97,59.82,69.62,59.75,68.99,58.62,69.05,53.24,67.68,52.59,69.91,57.76,21,11.88,NA,9.15,9.87,10.37,NA,15.81,15.09,13.19,4194,117.2
101,2009-12-02,2009,336,0,0,63.36,52.46,64.01,52.73,63.4,53.04,63.49,47.7,62.12,47.05,64.33,51.51,20.56,11.9,NA,10.9,11.28,10.36,NA,15.78,15.07,13.23,4356,121.7
101,2009-12-03,2009,337,0,0,66.36,55.52,67.02,55.84,66.41,56.22,66.5,50.78,65.11,50.19,67.31,54.56,20.63,11.88,NA,10.85,11.18,10.2,NA,15.73,14.93,13.15,4317,120.6
101,2009-12-04,2009,338,0,0,70.8,60.47,71.44,60.75,70.81,60.99,70.87,56.36,69.58,55.73,71.64,59.63,20.43,11.7,NA,10.33,10.68,9.82,NA,14.51,13.85,13.12,2383,66.56
101,2009-12-05,2009,339,0,0,66.24,55.23,66.82,55.64,66.25,55.86,66.33,51.11,65.08,50.44,67.08,54.39,20.62,11.85,NA,11.01,11.19,10.39,NA,15.21,14.63,13.17,4296,120
101,2009-12-06,2009,340,0,0,65.17,54.26,65.75,54.65,65.16,54.97,65.26,49.33,63.93,48.57,66.03,53.15,20.5,11.8,NA,10.91,11.1,10.19,NA,15.94,15.37,13.21,4326,120.8
101,2009-12-07,2009,341,0,0,62.78,51.8,63.39,52.11,62.79,52.46,62.89,46.74,61.54,46.02,63.69,50.7,20.56,11.86,NA,10.98,11.27,10.33,NA,16.15,15.52,13.24,4359,121.8
101,2009-12-08,2009,342,0,0,62.69,51.53,63.31,51.89,62.7,52.4,62.82,46.63,61.45,45.95,63.61,50.54,20.57,11.84,NA,11.16,11.42,10.3,NA,16.19,15.5,13.24,4358,121.7
101,2009-12-09,2009,343,0,0,62.95,52.04,63.58,52.25,62.97,52.49,63.08,46.78,61.7,46.03,63.89,50.8,20.48,11.83,NA,10.91,11.33,10.49,NA,16.3,15.67,13.24,4374,122.2
101,2009-12-10,2009,344,0,0,65.01,54.88,65.76,54.46,65.04,54.43,65.15,49.03,63.55,48.06,66.09,53.2,20.37,11.81,NA,10.13,11.3,10.61,NA,16.13,15.49,13.24,4358,121.7
101,2009-12-11,2009,345,0,0,65.05,55.2,65.73,54.79,65.09,54.6,65.16,49.13,63.74,48.35,66.01,53.35,20.45,11.85,NA,9.85,10.94,10.49,NA,16.03,15.39,13.26,4324,120.8
101,2009-12-12,2009,346,0,0,61.09,50.92,61.8,50.5,61.16,50.23,61.24,44.49,59.76,43.67,62.13,48.98,20.36,11.84,NA,10.17,11.3,10.92,NA,16.75,16.09,13.33,4397,122.8
101,2009-12-13,2009,347,0,0,62.58,52.34,63.29,51.9,62.63,51.63,62.74,45.48,61.23,44.6,63.63,50.24,20.25,11.77,NA,10.24,11.4,11,NA,17.26,16.63,13.28,4390,122.6
101,2009-12-14,2009,348,0,0,65.04,54.96,65.74,54.57,65.11,54.3,65.21,48.3,63.7,47.52,66.08,52.93,20.33,11.81,NA,10.07,11.17,10.81,NA,16.91,16.19,13.2,4346,121.4
101,2009-12-15,2009,349,0,0,67.02,57,67.68,56.6,67.05,56.49,67.15,50.78,65.74,49.97,67.98,55.07,20.32,11.81,NA,10.03,11.08,10.57,NA,16.38,15.77,13.19,4290,119.8
101,2009-12-16,2009,350,0,0,70.38,59.94,71.1,59.51,70.43,59.46,69.92,59.05,68.55,59.7,71.41,60.01,20.42,7.921,NA,10.44,11.59,10.97,NA,10.87,8.85,13.15,3397,94.9
101,2009-12-17,2009,351,0,0,69.72,59.03,70.45,58.57,69.78,58.43,69.89,62.63,68.37,63.58,70.79,60.25,20.52,2.946,NA,10.7,11.88,11.35,NA,7.253,4.787,13.23,2655,74.16
101,2009-12-18,2009,352,0,0,67.49,56.81,68.23,56.16,67.55,55.79,67.58,57.35,66,57.32,68.62,57.18,20.56,1.385,NA,10.68,12.07,11.75,NA,10.23,8.68,13.3,2603,72.71
101,2009-12-19,2009,353,0,0,67.31,56.5,68.09,55.96,67.38,55.6,67.38,53.98,65.73,54.22,68.51,56.84,20.44,1.388,NA,10.81,12.13,11.78,NA,13.4,11.51,13.28,2638,73.69
101,2009-12-20,2009,354,0,0,67.51,57.28,68.25,56.79,67.57,56.43,67.55,51.62,65.94,52.17,68.63,57.41,20.31,1.388,NA,10.23,11.46,11.14,NA,15.93,13.77,13.25,2540,70.95
101,2009-12-21,2009,355,0,0,67.55,57.45,68.31,56.99,67.61,56.5,67.59,51.8,66.01,52.29,68.67,57.51,20.4,1.388,NA,10.09,11.32,11.11,NA,15.79,13.73,13.27,2547,71.15
101,2009-12-22,2009,356,0,0,67.55,57.51,68.3,57.07,67.61,56.53,67.59,51.71,66.01,52.49,68.66,57.55,20.42,1.365,NA,10.04,11.23,11.08,NA,15.89,13.52,13.25,2518,70.34
101,2009-12-23,2009,357,0,0,67.54,57.15,68.29,56.76,67.59,56.11,67.59,50.6,66.02,52.13,68.66,57.19,20.32,1.333,NA,10.39,11.53,11.49,NA,16.99,13.89,13.27,2572,71.84
101,2009-12-24,2009,358,0,0,67.42,56.91,68.18,56.49,67.48,55.59,67.46,50.09,65.84,51.7,68.56,56.9,20.39,1.329,NA,10.51,11.69,11.88,NA,17.37,14.14,13.28,2609,72.88
101,2009-12-25,2009,359,0,0,67.76,57.8,68.47,57.52,67.81,56.64,67.82,51.81,66.29,53.47,68.83,57.84,20.33,1.327,NA,9.96,10.95,11.16,NA,16,12.81,13.2,2420,67.6
101,2009-12-26,2009,360,0,0,67.95,58.18,68.61,57.88,67.99,57.15,68.01,52.28,66.53,53.98,68.95,58.2,20.23,1.324,NA,9.77,10.72,10.83,NA,15.73,12.55,13.2,2350,65.64
101,2009-12-27,2009,361,0,0,67.9,58.48,68.62,57.97,67.95,57.24,67.95,52.1,66.37,53.82,68.96,58.34,20.29,1.321,NA,9.42,10.65,10.71,NA,15.85,12.56,13.2,2323,64.89
101,2009-12-28,2009,362,0,0,68.22,59.38,68.89,58.77,68.26,58.26,68.29,53.62,66.86,55.18,69.17,59.18,20.35,1.317,NA,8.84,10.12,10,NA,14.66,11.69,13.17,2225,62.15
101,2009-12-29,2009,363,0,0,68.08,58.3,68.72,57.71,68.1,57.06,68.15,52.63,66.71,54.24,69.04,58.1,20.34,1.319,NA,9.78,11.02,11.04,NA,15.52,12.47,13.2,2466,68.88
101,2009-12-30,2009,364,0,0,67.35,56.62,68.14,55.98,67.42,55.08,67.39,49.55,65.74,51.22,68.53,56.44,20.26,1.318,NA,10.73,12.16,12.34,NA,17.84,14.52,13.33,2713,75.78
101,2009-12-31,2009,365,0,0,67.32,56.58,68.1,55.98,67.4,54.69,67.38,49.65,65.71,51.54,68.52,56.38,20.32,1.317,NA,10.74,12.12,12.72,NA,17.73,14.17,13.26,2694,75.25
101,2010-01-01,2010,1,0,0,67.78,57.77,68.46,57.12,67.83,56.14,67.84,51.71,66.3,53.42,68.82,57.56,20.37,1.312,NA,10.01,11.34,11.7,NA,16.13,12.88,13.21,2517,70.31
101,2010-01-02,2010,2,0,0,67.99,58.37,68.64,57.71,68.02,56.8,68.05,52.55,66.58,54.21,68.98,58.13,20.36,1.311,NA,9.62,10.93,11.22,NA,15.49,12.37,13.19,2439,68.13
101,2010-01-03,2010,3,0,0,67.92,58.15,68.61,57.47,67.98,56.63,68,52.06,66.54,53.61,68.93,57.9,20.34,1.307,NA,9.77,11.14,11.34,NA,15.95,12.93,13.25,2498,69.78
101,2010-01-04,2010,4,0,0,67.29,56.92,68.12,56.11,67.38,54.5,67.37,50.25,65.7,51.85,68.51,56.51,20.3,1.306,NA,10.37,12.01,12.88,NA,17.11,13.85,13.28,2731,76.28
101,2010-01-05,2010,5,0,0,67.6,57.39,68.34,56.68,67.66,55.09,67.68,51.41,66.12,53,68.7,56.98,20.3,1.304,NA,10.21,11.66,12.57,NA,16.27,13.12,13.24,2654,74.13
101,2010-01-06,2010,6,0,0,67.74,57.65,68.44,56.94,67.78,55.35,67.81,51.76,66.28,53.29,68.79,57.21,20.32,1.304,NA,10.09,11.5,12.43,NA,16.05,12.99,13.23,2627,73.38
101,2010-01-07,2010,7,0,0,67.72,57.62,68.43,56.83,67.77,55.39,67.79,51.55,66.24,53.05,68.78,57.18,20.32,1.305,NA,10.1,11.6,12.38,NA,16.23,13.19,13.24,2630,73.46
101,2010-01-08,2010,8,0,0,67.7,57.3,68.39,57.3,67.75,55.95,67.77,51.78,66.26,53.26,68.76,57.43,20.08,1.286,NA,10.4,11.1,11.8,NA,15.99,13,13.21,2541,70.98
101,2010-01-09,2010,9,0,0,67.78,56.63,68.46,57.75,67.81,55.79,67.82,51.46,66.33,53.05,68.8,57.22,20.4,1.302,NA,11.15,10.7,12.01,NA,16.37,13.28,13.24,2630,73.46
101,2010-01-10,2010,10,0,0,67.58,56.32,68.31,57.53,67.62,55.39,67.63,50.46,66.05,52.07,68.68,56.93,20.34,1.294,NA,11.25,10.79,12.23,NA,17.17,13.98,13.27,2630,73.46
101,2010-01-11,2010,11,0,0,67.37,55.81,68.13,57.14,67.43,54.96,67.42,49.73,65.78,51.4,68.53,56.54,20.35,1.293,NA,11.56,10.98,12.47,NA,17.69,14.38,13.27,2669,74.55
101,2010-01-12,2010,12,0,0,67.76,59.17,68.46,58.06,67.81,56.79,67.84,51.91,66.33,53.48,68.81,58.56,20.65,1.282,NA,8.59,10.4,11.03,NA,15.92,12.85,13.22,1415,39.53
101,2010-01-13,2010,13,0,0,67.5,58.59,68.18,57.51,67.54,56.15,67.56,51.13,66.06,52.76,68.53,57.95,20.52,1.292,NA,8.92,10.67,11.39,NA,16.43,13.3,13.25,2392,66.82
101,2010-01-14,2010,14,0,0,67.55,58.39,68.27,57.37,67.58,55.81,67.59,50.5,66,52.17,68.65,57.78,20.62,1.299,NA,9.16,10.9,11.77,NA,17.09,13.84,13.24,2452,68.49
101,2010-01-15,2010,15,0,0,67.9,59.27,68.57,58.35,67.91,56.93,67.96,52.22,66.46,53.8,68.91,58.71,20.61,1.296,NA,8.63,10.23,10.98,NA,15.73,12.65,13.2,2289,63.94
101,2010-01-16,2010,16,0,0,68.1,59.81,68.76,58.91,68.12,57.29,68.17,53.22,66.75,54.68,69.06,59.17,20.57,1.291,NA,8.29,9.85,10.83,NA,14.95,12.07,13.17,2222,62.07
101,2010-01-17,2010,17,0,0,68.17,60.07,68.82,59.21,68.19,57.27,68.25,53.37,66.87,54.81,69.11,59.33,20.45,1.287,NA,8.1,9.61,10.92,NA,14.88,12.05,13.17,2181,60.92
101,2010-01-18,2010,18,0,0,68.14,59.94,68.8,59.11,68.17,57.18,68.22,52.85,66.76,54.49,69.09,59.22,20.46,1.288,NA,8.2,9.69,10.99,NA,15.37,12.27,13.19,2203,61.54
101,2010-01-19,2010,19,0,0,68.14,59.86,68.8,59.04,68.16,57.08,68.22,52.83,66.77,54.47,69.09,59.14,20.52,1.284,NA,8.28,9.77,11.08,NA,15.39,12.3,13.18,2250,62.85
101,2010-01-20,2010,20,0,0,68.22,60,68.86,59.24,68.22,57.28,68.28,53.28,66.92,54.81,69.14,59.32,20.49,1.276,NA,8.22,9.62,10.94,NA,15.01,12.11,13.17,2208,61.68
101,2010-01-21,2010,21,0,0,68.14,59.82,68.81,59.04,68.15,57.11,68.21,53.08,66.82,54.56,69.1,59.17,20.46,1.269,NA,8.33,9.77,11.04,NA,15.13,12.26,13.2,2238,62.51
101,2010-01-22,2010,22,0,0,68.07,59.57,68.74,58.78,68.1,56.62,68.15,52.38,66.72,54.05,69.05,58.86,20.42,1.257,NA,8.5,9.95,11.48,NA,15.76,12.67,13.2,2277,63.6
101,2010-01-23,2010,23,0,0,68.04,59.33,68.71,58.71,68.06,56.74,68.11,52.25,66.67,53.94,69.02,58.79,20.42,1.244,NA,8.71,10,11.32,NA,15.86,12.72,13.2,2292,64.02
101,2010-01-24,2010,24,0,0,67.99,58.97,68.67,58.63,68,56.69,68.05,51.83,66.61,53.52,68.99,58.6,20.35,1.239,NA,9.02,10.04,11.32,NA,16.23,13.09,13.2,2303,64.33
101,2010-01-25,2010,25,0,0,68.04,59.31,68.76,58.97,68.08,57.34,68.13,52.53,66.66,54.11,69.05,59.04,20.4,1.232,NA,8.73,9.78,10.74,NA,15.61,12.56,13.18,2224,62.12
101,2010-01-26,2010,26,0,0,68.44,60.85,69.13,60.25,68.49,58.81,68.57,54.33,67.14,55.71,69.36,60.34,20.5,1.215,NA,7.593,8.88,9.68,NA,14.23,11.44,13.12,2050,57.26
101,2010-01-27,2010,27,0,0,68.39,60.33,69,59.52,68.38,57.79,68.47,53.75,67.13,55.06,69.27,59.65,20.44,1.207,NA,8.05,9.49,10.58,NA,14.71,12.07,13.17,2183,60.98
101,2010-01-28,2010,28,0,0,68.18,59.8,68.83,58.83,68.19,57.12,68.24,52.83,66.82,54.23,69.13,59.09,20.49,1.19,NA,8.38,10,11.07,NA,15.41,12.59,13.19,2260,63.13
101,2010-01-29,2010,29,0,0,67.95,59.22,68.63,58.11,67.98,56.44,68.01,51.55,66.52,53.1,68.97,58.46,20.49,1.167,NA,8.73,10.52,11.54,NA,16.46,13.42,13.25,2371,66.23
101,2010-01-30,2010,30,0,0,67.25,56.52,68.1,56.76,67.35,54.55,67.3,48.71,65.59,50.37,68.5,56.58,20.53,1.176,NA,10.73,11.34,12.8,NA,18.6,15.22,13.34,2676,74.75
101,2010-01-31,2010,31,0,0,67.27,55.54,68.08,57.05,67.34,55.1,67.33,48.67,65.63,50.57,68.49,56.51,20.49,1.256,NA,11.73,11.03,12.24,NA,18.66,15.06,13.3,2681,74.89
101,2010-02-01,2010,32,0,0,67.53,56.21,68.28,57.67,67.58,55.81,67.59,49.97,65.96,51.67,68.67,57.14,20.49,1.256,NA,11.31,10.61,11.78,NA,17.62,14.28,13.26,2584,72.18
101,2010-02-02,2010,33,0,0,67.72,56.67,68.46,58.33,67.77,56.31,67.79,51.06,66.21,52.52,68.81,57.64,20.5,1.241,NA,11.05,10.13,11.46,NA,16.73,13.69,13.24,2496,69.72
101,2010-02-03,2010,34,0,0,67.79,56.68,68.5,58.68,67.84,56.4,67.87,51.1,66.32,52.77,68.86,57.76,20.56,1.228,NA,11.11,9.83,11.45,NA,16.77,13.55,13.23,2469,68.97
101,2010-02-04,2010,35,0,0,67.94,57.08,68.62,59.01,67.97,56.85,68.02,51.8,66.52,53.43,68.96,58.12,20.6,1.211,NA,10.86,9.62,11.13,NA,16.22,13.09,13.22,2426,67.77
101,2010-02-05,2010,36,0,0,67.83,56.89,68.54,58.83,67.88,56.51,67.91,51.29,66.37,52.87,68.89,57.92,20.56,1.191,NA,10.94,9.71,11.37,NA,16.62,13.5,13.23,2469,68.97
101,2010-02-06,2010,37,0,0,67.86,56.95,68.56,58.91,67.91,56.61,67.94,51.43,66.39,53.07,68.91,58,20.56,1.181,NA,10.9,9.64,11.3,NA,16.51,13.32,13.22,2451,68.46
101,2010-02-07,2010,38,0,0,67.77,56.71,68.47,58.65,67.82,56.29,67.83,50.49,66.26,52.31,68.83,57.71,20.48,1.228,NA,11.06,9.82,11.53,NA,17.34,13.95,13.27,2507,70.03
101,2010-02-08,2010,39,0,0,67.6,56.57,68.36,58.51,67.66,56.19,67.66,50.35,66.04,52.01,68.72,57.62,20.44,1.249,NA,11.04,9.85,11.47,NA,17.31,14.03,13.24,2497,69.75
101,2010-02-09,2010,40,0,0,67.77,56.76,68.51,58.73,67.83,56.38,67.85,51.17,66.28,52.72,68.86,57.8,20.56,1.246,NA,11,9.79,11.45,NA,16.68,13.56,13.24,2488,69.5
101,2010-02-10,2010,41,0,0,67.89,57.16,68.61,59.08,67.94,56.79,67.98,51.82,66.44,53.39,68.94,58.17,20.52,1.244,NA,10.74,9.53,11.15,NA,16.16,13.04,13.2,2410,67.32
101,2010-02-11,2010,42,0,0,68.06,57.56,68.75,59.38,68.1,57.33,68.15,52.17,66.64,53.85,69.05,58.5,20.54,1.243,NA,10.5,9.36,10.77,NA,15.98,12.79,13.21,2412,67.37
101,2010-02-12,2010,43,0,0,68.04,57.61,68.74,59.44,68.08,57.26,68.13,52.33,66.61,53.91,69.04,58.54,20.61,1.242,NA,10.42,9.3,10.82,NA,15.8,12.7,13.2,2415,67.46
101,2010-02-13,2010,44,0,0,68.03,57.42,68.73,59.32,68.06,57.07,68.11,52.48,66.6,53.95,69.04,58.42,20.54,1.238,NA,10.61,9.41,10.99,NA,15.63,12.65,13.21,1481,41.37
101,2010-02-14,2010,45,0,0,67.89,57.25,68.6,59.08,67.93,56.85,67.96,51.65,66.43,53.2,68.94,58.22,20.46,1.235,NA,10.64,9.52,11.08,NA,16.32,13.22,13.22,2436,68.04
101,2010-02-15,2010,46,0,0,67.96,57.64,63.13,54.18,68,57.32,68.03,52.3,66.5,53.67,69,58.43,18.87,1.236,NA,10.32,8.95,10.69,NA,15.74,12.82,13.21,2225,62.15
101,2010-02-16,2010,47,0,0,68.04,57.61,52.84,44.35,68.06,57.23,68.1,52.51,66.59,53.96,69.03,58.16,16.99,1.24,NA,10.43,8.48,10.83,NA,15.58,12.63,13.2,2055,57.4
101,2010-02-17,2010,48,0,0,68.08,57.5,68.76,59.24,68.11,57.35,68.18,52.29,66.68,53.97,69.07,58.47,20.55,1.233,NA,10.58,9.51,10.76,NA,15.89,12.71,13.2,2416,67.49
101,2010-02-18,2010,49,0,0,68.13,57.63,68.79,59.48,68.15,57.4,68.22,52.67,66.75,54.21,69.11,58.61,20.58,1.229,NA,10.5,9.31,10.75,NA,15.55,12.54,13.2,2404,67.15
101,2010-02-19,2010,50,0,0,68.2,58.02,68.88,59.76,68.23,57.74,68.28,53.21,66.83,54.62,69.17,58.95,20.58,1.227,NA,10.17,9.12,10.49,NA,15.07,12.21,13.19,2344,65.47
101,2010-02-20,2010,51,0,0,68.13,57.99,68.85,59.69,68.18,57.86,68.22,52.98,66.73,54.35,69.14,58.95,20.68,1.223,NA,10.15,9.16,10.32,NA,15.24,12.39,13.19,2322,64.86
101,2010-02-21,2010,52,0,0,68.28,58.42,68.95,60.05,68.3,58.34,68.37,53.5,66.94,54.92,69.22,59.35,20.63,1.219,NA,9.86,8.9,9.96,NA,14.87,12.02,13.17,2226,62.18
101,2010-02-22,2010,53,0,0,68.22,58.13,68.9,59.81,68.25,58.06,68.31,52.87,66.85,54.37,69.19,59.08,20.61,1.215,NA,10.09,9.08,10.19,NA,15.43,12.48,13.2,2274,63.52
101,2010-02-23,2010,54,0,0,68.18,58.02,68.87,59.53,68.21,57.79,68.27,53.13,66.8,54.72,69.14,58.9,20.58,1.217,NA,10.16,9.33,10.41,NA,15.15,12.07,13.17,2298,64.19
101,2010-02-24,2010,55,0,0,68.25,58.03,68.93,59.34,68.27,57.37,68.34,52.93,66.85,54.55,69.2,58.67,20.51,1.216,NA,10.21,9.59,10.9,NA,15.41,12.3,13.19,2359,65.89
101,2010-02-25,2010,56,0,0,68.16,58.07,58.22,49.36,68.19,57.52,68.25,52.45,66.68,54.04,69.15,58.46,17.67,1.211,NA,10.09,8.86,10.66,NA,15.8,12.64,13.2,2082,58.16
101,2010-02-26,2010,57,0,0,68.24,58.57,68.97,59.48,68.29,57.87,68.35,52.92,66.83,54.52,69.22,59.02,20.53,1.216,NA,9.67,9.49,10.42,NA,15.43,12.31,13.18,2328,65.03
101,2010-02-27,2010,58,0,0,68.2,58.14,68.9,59.1,68.23,57.34,68.3,52.52,66.75,54.11,69.18,58.6,20.57,1.218,NA,10.06,9.8,10.89,NA,15.78,12.63,13.19,2431,67.91
101,2010-02-28,2010,59,0,0,68.3,58.39,68.95,59.4,68.31,57.9,68.39,53.26,66.97,54.68,69.23,58.97,20.62,1.217,NA,9.91,9.54,10.41,NA,15.13,12.29,13.18,2345,65.5
101,2010-03-01,2010,60,0,0,68.3,58.36,47.24,39.42,68.29,57.94,68.36,53.03,66.91,54.5,69.23,58.6,15.34,1.224,NA,9.94,7.819,10.35,NA,15.34,12.41,13.19,1847,51.59
101,2010-03-02,2010,61,0,0,68.29,58.49,41.24,34.38,68.29,58.08,68.35,53.48,66.89,54.76,69.21,58.69,14.29,1.224,NA,9.8,6.868,10.21,NA,14.87,12.13,13.17,1731,48.35
101,2010-03-03,2010,62,0,0,68.06,58.91,57.06,47.32,68.08,58.09,68.16,53.86,66.69,55.23,69.05,58.81,16.69,1.223,NA,9.15,9.74,10,NA,14.3,11.46,13.19,1929,53.88
101,2010-03-04,2010,63,0,0,68.26,58.68,68.9,57.08,68.28,57.82,68.35,53.01,66.89,54.54,69.23,58.42,18.58,1.236,NA,9.58,11.82,10.46,NA,15.34,12.35,13.19,2232,62.35
101,2010-03-05,2010,64,0,0,68.28,58.88,68.92,57.27,68.3,58.07,68.39,53.37,66.95,54.89,69.24,58.62,18.72,1.235,NA,9.4,11.65,10.24,NA,15.02,12.06,13.17,2206,61.62
101,2010-03-06,2010,65,0,0,68.28,58.9,68.93,57.32,68.31,58.04,68.38,53.38,66.96,54.85,69.24,58.64,18.76,1.237,NA,9.39,11.61,10.27,NA,15,12.11,13.18,2185,61.03
101,2010-03-07,2010,66,0,0,68.21,59.15,68.88,57.56,68.24,58.21,68.31,53.61,66.85,55.02,69.2,58.92,18.66,1.232,NA,9.06,11.32,10.03,NA,14.69,11.83,13.16,2099,58.63
101,2010-03-08,2010,67,0,0,68.43,59.52,69.06,57.94,68.45,58.64,68.54,54.32,67.16,55.67,69.36,59.25,18.7,1.234,NA,8.92,11.11,9.81,NA,14.22,11.49,13.14,2073,57.91
101,2010-03-09,2010,68,0,0,68.42,59.5,69.05,57.98,68.44,58.64,68.53,54.61,67.15,55.89,69.35,59.27,18.73,1.229,NA,8.92,11.07,9.8,NA,13.91,11.25,13.14,2074,57.93
101,2010-03-10,2010,69,0,0,68.24,59.1,68.9,57.57,68.28,58.2,68.36,53.86,66.95,55.38,69.24,58.89,18.73,1.231,NA,9.14,11.34,10.08,NA,14.5,11.56,13.19,2140,59.78
101,2010-03-11,2010,70,0,0,68.2,59.19,68.89,57.71,68.22,58.32,68.31,54.04,66.86,55.53,69.21,58.99,18.71,1.231,NA,9.01,11.18,9.9,NA,14.27,11.34,13.17,2101,58.69
101,2010-03-12,2010,71,0,0,68.31,59.18,68.97,57.59,68.31,58.64,68.41,53.92,67.03,55.41,69.26,59.04,18.74,1.233,NA,9.13,11.37,9.67,NA,14.5,11.61,13.17,2094,58.49
101,2010-03-13,2010,72,0,0,68.32,59.12,68.97,57.5,68.35,58.78,68.44,53.72,67.03,55.22,69.24,59.02,18.71,1.23,NA,9.21,11.47,9.57,NA,14.71,11.81,13.17,2084,58.21
101,2010-03-14,2010,73,0,0,68.13,58.85,68.8,57.05,68.19,58.44,68.24,52.07,66.71,53.71,69.13,58.62,18.59,1.225,NA,9.28,11.75,9.75,NA,16.17,13,13.21,2135,59.64
101,2010-03-15,2010,74,0,0,68.11,59.02,68.79,57.18,68.16,58.26,68.22,51.92,66.67,53.64,69.12,58.64,18.6,1.228,NA,9.09,11.61,9.91,NA,16.3,13.03,13.2,2152,60.11
101,2010-03-16,2010,75,0,0,68.11,59.95,68.79,58.14,68.11,59.09,68.17,52.44,66.65,54.06,69.13,59.65,18.64,1.227,NA,8.16,10.64,9.02,NA,15.72,12.59,13.2,1942,54.25
101,2010-03-17,2010,76,0,0,68.39,59.74,69.01,58,68.37,59.21,68.48,54.48,67.08,55.85,69.34,59.63,18.58,1.224,NA,8.66,11.02,9.16,NA,14,11.22,13.14,1968,54.97
101,2010-03-18,2010,77,0,0,68.63,60.14,69.24,58.55,68.62,59.77,68.74,60.11,67.4,60.46,69.53,60.54,18.54,2.508,NA,8.49,10.69,8.85,NA,8.63,6.941,13.11,1928,53.85
101,2010-03-19,2010,78,0,0,68.49,60.2,69.11,58.6,68.48,59.82,68.64,62.81,67.24,62.55,69.42,60.85,18.49,3.259,NA,8.29,10.51,8.66,NA,5.829,4.696,13.12,1932,53.97
101,2010-03-20,2010,79,0,0,68.62,60.47,69.2,58.91,68.59,60.09,68.75,62.69,67.41,62.57,69.51,61.08,18.45,3.258,NA,8.14,10.29,8.51,NA,6.058,4.833,13.09,1889,52.77
101,2010-03-21,2010,80,0,0,69.09,61.18,69.6,59.72,69.07,61.04,69.21,63.33,68.03,63.28,69.84,61.69,18.44,3.26,NA,7.913,9.89,8.04,NA,5.881,4.741,13.08,1812,50.61
101,2010-03-22,2010,81,0,0,68.9,60.41,69.44,58.84,68.9,60.31,69.05,62.53,67.78,62.67,69.69,60.99,18.39,3.262,NA,8.48,10.6,8.58,NA,6.516,5.111,13.11,1922,53.69
101,2010-03-23,2010,82,0,0,68.58,59.51,69.2,57.83,68.6,59.35,68.75,61.65,67.36,61.77,69.49,60.13,18.41,3.262,NA,9.07,11.36,9.26,NA,7.102,5.587,13.16,2075,57.96
101,2010-03-24,2010,83,0,0,68.02,59.17,68.64,56.43,68.04,58.71,68.15,53.56,66.75,53.68,68.99,57.27,18.04,12.25,NA,8.85,12.21,9.34,NA,14.59,13.07,13.17,2294,64.08
101,2010-03-25,2010,84,0,0,68.17,59.2,68.78,56.36,68.17,58.62,68.28,53.8,66.89,54.05,69.11,57.22,18.05,12.37,NA,8.97,12.42,9.55,NA,14.48,12.84,13.15,3799,106.1
101,2010-03-26,2010,85,0,0,68.56,63.63,69.13,61.43,68.53,62.91,68.62,54.83,67.31,55.04,69.4,60.33,18.37,12.44,NA,4.922,7.701,5.63,NA,13.79,12.27,13.11,2872,80.2
101,2010-03-27,2010,86,0,0,68.2,62.31,68.78,60.58,68.17,61.54,68.28,52.81,66.89,53.08,69.13,58.87,18.37,12.42,NA,5.887,8.2,6.637,NA,15.47,13.81,13.21,3254,90.9
101,2010-03-28,2010,87,0,0,67.75,58.24,68.38,55.81,67.76,57.59,67.91,52.09,66.44,52.31,68.8,56.06,18.21,12.41,NA,9.5,12.57,10.18,NA,15.82,14.13,13.19,3983,111.3
101,2010-03-29,2010,88,0,0,67.99,58.96,68.64,56.53,68.04,58.54,68.16,53.13,66.67,53.38,69,56.91,18.3,12.42,NA,9.03,12.11,9.5,NA,15.03,13.3,13.17,3787,105.8
101,2010-03-30,2010,89,0,0,68.43,60,69.03,57.63,68.47,59.4,68.58,54.93,67.19,55.12,69.32,58.13,18.31,12.42,NA,8.43,11.39,9.06,NA,13.65,12.07,13.12,3542,98.9
101,2010-03-31,2010,90,0,0,68.26,59.46,68.83,57.02,68.28,58.73,68.4,54.17,67.01,54.35,69.17,57.51,18.27,12.42,NA,8.79,11.81,9.55,NA,14.23,12.66,13.16,3722,104
101,2010-04-01,2010,91,0,0,68.36,59.82,68.93,57.42,68.37,59.06,68.49,54.64,67.14,54.76,69.25,57.9,18.35,12.41,NA,8.54,11.51,9.31,NA,13.85,12.38,13.14,3665,102.4
101,2010-04-02,2010,92,0,0,68.66,60.35,69.19,58.13,68.66,59.85,68.75,55.34,67.48,55.54,69.49,58.53,18.35,12.42,NA,8.31,11.06,8.81,NA,13.41,11.94,13.1,3511,98.1
101,2010-04-03,2010,93,0,0,68.69,60.9,69.32,58.8,68.71,60.11,68.8,56.21,67.49,56.56,69.59,59.3,18.33,12.46,NA,7.795,10.52,8.6,NA,12.59,10.93,13.13,3260,91.1
101,2010-04-04,2010,94,0,0,68.41,60.97,69.18,58.79,68.46,60.07,68.55,56.22,67.11,56.59,69.42,59.46,18.27,12.42,NA,7.442,10.39,8.39,NA,12.33,10.52,13.14,3148,87.9
101,2010-04-05,2010,95,0,0,68.36,60.75,69.12,58.59,68.4,59.93,68.5,55.91,67.05,56.23,69.37,59.23,18.33,12.42,NA,7.608,10.53,8.47,NA,12.58,10.82,13.14,3203,89.5
101,2010-04-06,2010,96,0,0,68.29,60.5,69.06,58.31,68.33,59.6,68.44,55.82,66.95,56.16,69.33,59.04,18.29,12.38,NA,7.784,10.76,8.73,NA,12.62,10.79,13.14,3249,90.8
101,2010-04-07,2010,97,0,0,68.16,60.06,68.94,57.82,68.18,59.28,68.3,55.27,66.8,55.55,69.22,58.62,18.35,12.43,NA,8.09,11.13,8.9,NA,13.03,11.25,13.18,3402,95
101,2010-04-08,2010,98,0,0,68.52,61.22,69.24,59.2,68.54,60.28,68.64,56.89,67.22,57.17,69.49,59.85,18.31,12.42,NA,7.298,10.04,8.26,NA,11.75,10.05,13.09,3097,86.5
101,2010-04-09,2010,99,0,0,68.32,60.58,69.07,58.39,68.34,59.47,68.47,55.96,66.97,56.32,69.36,59.09,18.33,12.45,NA,7.74,10.69,8.87,NA,12.51,10.66,13.2,3298,92.1
101,2010-04-10,2010,100,0,0,67.71,59.05,68.55,56.63,67.78,57.85,67.9,53.55,66.26,53.64,68.9,57.23,18.24,12.65,NA,8.66,11.92,9.93,NA,14.35,12.63,13.25,3774,105.4
101,2010-04-11,2010,101,0,0,67.66,59.11,68.48,56.69,67.71,57.91,67.85,53.21,66.21,53.06,68.82,57.01,18.2,12.89,NA,8.55,11.78,9.8,NA,14.63,13.15,13.21,3796,106
101,2010-04-12,2010,102,0,0,68.08,60.14,68.84,57.9,68.11,59.42,68.22,54.76,66.7,54.69,69.14,58.33,18.26,12.91,NA,7.939,10.95,8.69,NA,13.46,12.01,13.17,3454,96.5
101,2010-04-13,2010,103,0,0,67.85,59.3,68.67,56.91,67.91,58.23,68.03,53.7,66.43,53.61,69.01,57.37,18.24,12.92,NA,8.56,11.76,9.68,NA,14.33,12.82,13.21,3695,103.2
101,2010-04-14,2010,104,0,0,67.78,59.18,68.63,56.78,67.84,58.33,67.96,53.55,66.34,53.46,68.97,57.32,18.23,12.92,NA,8.6,11.85,9.51,NA,14.42,12.88,13.2,3711,103.7
101,2010-04-15,2010,105,0,0,67.92,59.61,68.74,57.27,67.97,58.55,68.09,54.15,66.51,54.08,69.05,57.75,18.23,12.91,NA,8.31,11.47,9.41,NA,13.93,12.43,13.17,3595,100.4
101,2010-04-16,2010,106,0,0,67.82,59.53,68.63,57.13,67.87,58.32,67.99,54.09,66.38,53.97,68.99,57.66,18.2,12.94,NA,8.29,11.5,9.54,NA,13.91,12.42,13.23,3624,101.2
101,2010-04-17,2010,107,0,0,67.74,58.67,68.51,56.09,67.8,57.73,67.9,52.77,66.27,52.54,68.86,56.52,18.24,12.96,NA,9.07,12.42,10.07,NA,15.13,13.73,13.17,3979,111.1
101,2010-04-18,2010,108,0,0,68.25,59.39,68.85,56.86,68.28,58.92,68.38,53.31,67.01,53.03,69.15,57,18.22,12.94,NA,8.87,11.98,9.36,NA,15.06,13.98,13.15,3945,110.2
101,2010-04-19,2010,109,0,0,68.37,59.61,68.94,57.13,68.38,59.2,68.47,53.62,67.16,53.4,69.25,57.28,18.21,12.93,NA,8.76,11.81,9.18,NA,14.85,13.75,13.14,3864,107.9
101,2010-04-20,2010,110,0,0,68.44,59.82,69.01,57.44,68.45,59.24,68.54,54.21,67.23,54.05,69.32,57.65,18.25,12.96,NA,8.61,11.58,9.21,NA,14.34,13.17,13.13,3757,104.9
101,2010-04-21,2010,111,0,0,68.72,60.59,69.28,58.33,68.73,60,68.81,55.3,67.54,55.2,69.53,58.54,18.26,12.97,NA,8.14,10.95,8.73,NA,13.5,12.34,13.1,3535,98.7
101,2010-04-22,2010,112,0,0,68.71,60.85,69.29,58.61,68.7,60.28,68.8,55.79,67.49,55.7,69.54,58.96,18.27,12.98,NA,7.852,10.68,8.42,NA,13.01,11.79,13.11,3446,96.3
101,2010-04-23,2010,113,0,0,68.48,60.5,69.09,58.18,68.48,59.79,68.57,55.35,67.2,55.2,69.4,58.61,18.26,12.97,NA,7.983,10.91,8.69,NA,13.22,12,13.13,3523,98.4
101,2010-04-24,2010,114,0,0,68.64,60.33,69.21,57.98,68.65,59.73,68.76,58.29,67.44,58.04,69.48,59.72,18.26,13.33,NA,8.31,11.24,8.93,NA,10.47,9.4,13.11,3194,89.2
101,2010-04-25,2010,115,0,0,69.06,61.03,69.57,58.81,69.07,60.67,69.24,68.15,68,67.7,69.81,64.43,18.13,14.31,NA,8.03,10.76,8.4,NA,1.082,0.296,13.08,1780,49.72
101,2010-04-26,2010,116,0,0,69.13,60.9,69.63,58.78,69.14,60.73,69.33,68.21,68.1,67.79,69.88,64.41,17.93,14.26,NA,8.23,10.85,8.42,NA,1.115,0.307,13.08,1809,50.53
101,2010-04-27,2010,117,0,0,69.11,60.58,69.61,58.51,69.12,60.43,69.31,68.18,68.08,67.77,69.86,64.24,17.85,14.22,NA,8.52,11.1,8.7,NA,1.128,0.307,13.09,1875,52.37
101,2010-04-28,2010,118,0,0,68.33,59.16,68.98,56.86,68.39,58.78,68.55,63.06,67.12,62.58,69.35,61.31,17.92,13.7,NA,9.17,12.12,9.61,NA,5.495,4.538,13.21,2659,74.27
101,2010-04-29,2010,119,0,0,67.83,58.46,68.57,56.05,67.91,57.69,68.06,56.18,66.46,55.6,68.97,57.79,18.03,12.99,NA,9.36,12.51,10.23,NA,11.88,10.86,13.21,3651,102
101,2010-04-30,2010,120,0,0,68.09,59.45,68.81,57.19,68.16,58.66,68.3,57.3,66.8,56.74,69.15,58.79,18.11,13,NA,8.65,11.62,9.51,NA,11,10.06,13.17,3372,94.2
101,2010-05-01,2010,121,0,0,68.47,60.57,69.11,58.47,68.5,59.86,68.61,57.95,67.19,57.6,69.43,59.76,18.21,12.93,NA,7.895,10.65,8.64,NA,10.66,9.59,13.1,3124,87.3
101,2010-05-02,2010,122,0,0,69.15,62.19,69.69,60.28,69.15,61.66,69.21,59.33,67.97,59.18,69.9,61.23,18.15,12.75,NA,6.963,9.4,7.49,NA,9.88,8.8,13.06,2767,77.29
101,2010-05-03,2010,123,0,0,69.44,62.88,69.95,61.05,69.45,62.42,69.51,60.21,68.37,60.08,70.12,61.97,18.22,12.76,NA,6.564,8.91,7.026,NA,9.3,8.28,13.04,2609,72.88
101,2010-05-04,2010,124,0,0,69.31,62.15,69.81,60.2,69.32,61.65,69.37,59.24,68.22,59.06,70.02,61.11,18.23,12.79,NA,7.16,9.61,7.671,NA,10.14,9.16,13.08,2869,80.1
101,2010-05-05,2010,125,0,0,67.93,60.22,68.55,57.96,67.94,59.32,68.12,62.9,66.69,62.42,69.05,62.04,17.47,13.07,NA,7.702,10.59,8.62,NA,5.222,4.279,13.18,2286,63.85
101,2010-05-06,2010,126,0,0,68.35,60.81,69.07,58.51,68.38,59.75,68.53,60.58,67.05,60.25,69.39,61.1,18.26,13.18,NA,7.539,10.57,8.62,NA,7.948,6.806,13.13,2687,75.06
101,2010-05-07,2010,127,0,0,68.28,60.72,69.01,58.58,68.31,59.62,68.44,57.53,66.97,57.25,69.32,59.73,18.32,12.75,NA,7.569,10.43,8.7,NA,10.92,9.72,13.17,3103,86.7
101,2010-05-08,2010,128,0,0,68.1,60.22,68.83,57.92,68.12,59.23,68.27,56.94,66.74,56.58,69.19,59.19,18.24,12.76,NA,7.878,10.91,8.89,NA,11.33,10.16,13.17,3210,89.7
101,2010-05-09,2010,129,0,0,67.88,59.83,68.64,57.42,67.91,58.67,68.06,56.37,66.44,55.98,69.04,58.76,18.26,12.73,NA,8.05,11.21,9.24,NA,11.7,10.46,13.22,3330,93
101,2010-05-10,2010,130,0,0,67.38,58.76,68.22,56.14,67.44,57.36,67.63,55.03,65.86,54.65,68.65,57.61,18.22,12.73,NA,8.62,12.08,10.07,NA,12.6,11.21,13.28,3554,99.3
101,2010-05-11,2010,131,0,0,68.15,59.4,68.82,57.07,68.2,58.79,68.32,55.8,66.89,55.43,69.13,58.14,18.22,12.77,NA,8.75,11.75,9.41,NA,12.52,11.46,13.14,3494,97.6
101,2010-05-12,2010,132,0,0,68.48,59.81,69.08,57.56,68.52,59.32,68.59,56.24,67.3,55.93,69.36,58.52,18.23,12.74,NA,8.67,11.52,9.19,NA,12.35,11.37,13.12,3432,95.9
101,2010-05-13,2010,133,0,0,68.31,59.39,68.96,57.15,68.36,58.79,68.44,55.7,67.07,55.35,69.27,58.1,18.29,12.75,NA,8.92,11.81,9.57,NA,12.75,11.73,13.19,3564,99.6
101,2010-05-14,2010,134,0,0,68.35,60.13,69.02,58.09,68.4,59.44,68.51,56.81,67.1,56.43,69.33,59.05,18.34,12.79,NA,8.22,10.93,8.97,NA,11.7,10.68,13.13,3271,91.4
101,2010-05-15,2010,135,0,0,68.57,60.61,69.22,58.64,68.63,60.07,68.72,57.41,67.4,57.08,69.49,59.57,18.34,12.78,NA,7.959,10.58,8.55,NA,11.31,10.31,13.09,3170,88.5
101,2010-05-16,2010,136,0,0,68.82,61.27,69.42,59.26,68.87,60.85,68.96,58.23,67.69,57.97,69.65,60.26,18.28,12.75,NA,7.557,10.16,8.02,NA,10.72,9.73,13.1,2993,83.6
101,2010-05-17,2010,137,0,0,68.75,61.08,69.35,59.04,68.81,60.67,68.89,58.04,67.6,57.76,69.61,60.09,18.27,12.75,NA,7.665,10.31,8.14,NA,10.85,9.84,13.11,3016,84.2
101,2010-05-18,2010,138,0,0,68.83,61.28,69.44,59.27,68.88,60.82,68.96,58.29,67.7,58,69.67,60.3,18.27,12.78,NA,7.543,10.17,8.06,NA,10.66,9.7,13.09,2964,82.8
101,2010-05-19,2010,139,0,0,68.65,60.64,69.27,58.5,68.73,60.22,68.8,57.49,67.5,57.16,69.55,59.61,18.21,12.78,NA,8.01,10.77,8.5,NA,11.31,10.34,13.13,3188,89.1
101,2010-05-20,2010,140,0,0,68.53,60.36,69.18,58.12,68.62,59.87,68.69,57.09,67.37,56.75,69.45,59.26,18.1,12.77,NA,8.17,11.06,8.75,NA,11.6,10.62,13.13,3276,91.5
101,2010-05-21,2010,141,0,0,68.83,61.51,69.44,59.4,68.87,60.95,68.96,58.61,67.7,58.28,69.69,60.55,18.08,12.78,NA,7.32,10.04,7.927,NA,10.35,9.42,13.1,2913,81.4
101,2010-05-22,2010,142,0,0,68.78,61.56,69.39,59.4,68.78,60.97,68.9,58.74,67.58,58.34,69.67,60.66,18.08,12.76,NA,7.216,9.99,7.812,NA,10.16,9.24,13.13,2851,79.64
101,2010-05-23,2010,143,0,0,68.62,61.45,69.27,59.26,68.63,60.85,68.76,58.65,67.39,58.28,69.55,60.61,18.09,12.77,NA,7.17,10.01,7.781,NA,10.11,9.11,13.11,2820,78.77
101,2010-05-24,2010,144,0,0,68.68,61.48,69.33,59.31,68.68,60.93,68.82,58.71,67.44,58.32,69.61,60.65,18.05,12.76,NA,7.203,10.01,7.745,NA,10.11,9.12,13.11,2809,78.46
101,2010-05-25,2010,145,0,0,68.84,61.85,69.46,59.73,68.85,61.23,68.96,59.1,67.65,58.73,69.72,60.98,18.04,12.72,NA,6.999,9.73,7.618,NA,9.87,8.92,13.09,2733,76.34
101,2010-05-26,2010,146,0,0,69.09,62.4,69.67,60.38,69.09,61.84,69.18,59.78,67.96,59.47,69.88,61.57,18.07,12.72,NA,6.692,9.29,7.241,NA,9.4,8.49,13.07,2631,73.49
101,2010-05-27,2010,147,0,0,69.24,62.88,69.78,60.92,69.23,62.33,69.32,60.36,68.15,60.05,69.99,62.06,18.06,12.69,NA,6.37,8.86,6.904,NA,8.96,8.1,13.06,2529,70.64
101,2010-05-28,2010,148,0,0,68.73,61.37,69.36,58.7,68.74,60.7,68.85,58.48,67.51,58.1,69.65,60.42,18.03,12.69,NA,7.355,10.66,8.04,NA,10.37,9.4,13.12,2948,82.3
101,2010-05-29,2010,149,0,0,68.04,60.82,68.85,58.03,68.15,59.26,68.3,57.87,66.73,57.49,69.23,59.94,18.14,12.73,NA,7.217,10.81,8.89,NA,10.44,9.23,13.22,2974,83.1
101,2010-05-30,2010,150,0,0,67.63,60.66,68.55,57.76,67.84,58.42,68.01,57.68,66.27,57.38,69,59.82,18.12,12.71,NA,6.968,10.79,9.42,NA,10.33,8.9,13.22,2943,82.2
101,2010-05-31,2010,151,0,0,67.82,61.11,68.72,58.31,68.02,59.08,68.17,58.25,66.48,57.96,69.13,60.31,18.08,12.7,NA,6.711,10.41,8.93,NA,9.91,8.52,13.2,2824,78.88
101,2010-06-01,2010,152,0,0,67.84,61.14,68.74,58.45,68.04,58.97,68.2,58.37,66.53,58.1,69.14,60.4,18.06,12.71,NA,6.7,10.29,9.07,NA,9.83,8.43,13.21,2781,77.68
101,2010-06-02,2010,153,0,0,67.77,60.86,68.67,58.25,67.99,58.84,68.14,57.96,66.44,57.64,69.12,60.08,17.97,12.74,NA,6.914,10.42,9.15,NA,10.18,8.81,13.2,2886,80.6
101,2010-06-03,2010,154,0,0,67.9,61.23,68.75,58.75,68,59.81,68.18,58.28,66.55,57.94,69.11,60.36,18.02,12.73,NA,6.671,10,8.19,NA,9.9,8.61,13.2,2816,78.66
101,2010-06-04,2010,155,0,0,67.94,61.24,68.84,58.94,68.04,59.86,68.21,58.29,66.58,58,69.17,60.41,18,12.71,NA,6.707,9.9,8.17,NA,9.93,8.58,13.21,2821,78.8
101,2010-06-05,2010,156,0,0,68.02,61.39,68.91,59.1,68.16,60.05,68.29,58.5,66.66,58.27,69.22,60.6,18.01,12.75,NA,6.637,9.81,8.11,NA,9.79,8.39,13.18,2772,77.43
101,2010-06-06,2010,157,0,0,68.18,61.75,69.04,59.45,68.31,60.29,68.43,59.01,66.86,58.82,69.34,61.02,17.9,12.72,NA,6.427,9.58,8.02,NA,9.42,8.04,13.18,2667,74.5
101,2010-06-07,2010,158,0,0,67.8,60.89,68.71,58.41,67.99,59.46,68.14,57.9,66.45,57.66,69.11,60.08,17.9,12.71,NA,6.908,10.29,8.54,NA,10.24,8.79,13.27,2907,81.2
101,2010-06-08,2010,159,0,0,67.4,59.93,68.32,57.32,67.64,58.09,67.79,56.69,65.97,56.43,68.81,59.06,18.02,12.73,NA,7.467,11.01,9.55,NA,11.1,9.54,13.3,3125,87.3
101,2010-06-09,2010,160,0,0,67.54,59.95,68.42,57.37,67.76,58.17,67.94,56.75,66.2,56.47,68.88,59.06,18.02,12.7,NA,7.594,11.05,9.6,NA,11.18,9.73,13.21,3142,87.8
101,2010-06-10,2010,161,0,0,67.78,59.93,68.55,57.42,67.89,59.1,68.06,58.59,66.46,58.16,68.95,59.71,17.97,12.69,NA,7.85,11.13,8.79,NA,9.48,8.3,13.21,2924,81.7
101,2010-06-11,2010,162,0,0,67.82,60.08,68.64,57.65,67.98,59.23,68.18,56.88,66.57,56.54,69.04,59.07,18.01,12.71,NA,7.742,10.99,8.75,NA,11.29,10.02,13.22,3187,89
101,2010-06-12,2010,163,0,0,67.8,60.41,68.67,57.96,67.96,59.47,68.16,57.28,66.51,57.01,69.06,59.43,18.03,12.73,NA,7.396,10.71,8.5,NA,10.88,9.5,13.21,3062,85.5
101,2010-06-13,2010,164,0,0,67.8,60.59,68.68,58.03,67.96,59.63,68.17,57.5,66.51,57.21,69.07,59.6,17.93,12.69,NA,7.215,10.65,8.33,NA,10.67,9.3,13.22,2997,83.7
101,2010-06-14,2010,165,0,0,67.82,60.61,68.69,58.14,67.98,59.7,68.19,57.56,66.54,57.25,69.09,59.64,17.89,12.67,NA,7.208,10.54,8.28,NA,10.63,9.29,13.22,2993,83.6
101,2010-06-15,2010,166,0,0,67.85,60.74,68.74,58.41,68.02,59.92,68.19,57.69,66.54,57.44,69.11,59.84,18,12.72,NA,7.11,10.32,8.09,NA,10.5,9.1,13.22,2963,82.8
101,2010-06-16,2010,167,0,0,67.9,60.77,68.75,58.37,68.07,59.88,68.23,57.73,66.59,57.42,69.13,59.84,17.95,12.67,NA,7.131,10.38,8.18,NA,10.5,9.18,13.22,2935,82
101,2010-06-17,2010,168,0,0,67.86,60.62,68.66,58.19,67.93,59.61,68.13,57.44,66.51,57.07,69.03,59.58,17.96,12.68,NA,7.247,10.47,8.32,NA,10.69,9.44,13.2,2997,83.7
101,2010-06-18,2010,169,0,0,67.91,60.82,68.69,58.28,67.96,59.9,68.13,57.6,66.52,57.15,69.02,59.68,17.95,12.69,NA,7.094,10.41,8.06,NA,10.53,9.37,13.2,2975,83.1
101,2010-06-19,2010,170,0,0,68.11,61.47,68.86,59.05,68.13,60.48,68.3,58.5,66.76,58.07,69.11,60.39,17.89,12.69,NA,6.643,9.81,7.653,NA,9.8,8.7,13.19,2755,76.96
101,2010-06-20,2010,171,0,0,68.14,61.7,68.9,59.28,68.13,60.57,68.32,58.75,66.75,58.4,69.16,60.66,17.84,12.66,NA,6.436,9.62,7.555,NA,9.57,8.35,13.19,2668,74.53
101,2010-06-21,2010,172,0,0,68.14,61.73,68.89,59.42,68.13,60.57,68.31,58.82,66.75,58.42,69.13,60.69,17.95,12.7,NA,6.416,9.48,7.552,NA,9.48,8.33,13.18,2679,74.83
101,2010-06-22,2010,173,0,0,68.17,61.66,68.91,59.38,68.19,60.61,68.37,58.77,66.84,58.31,69.14,60.58,18.01,12.7,NA,6.515,9.53,7.584,NA,9.6,8.53,13.19,2709,75.67
101,2010-06-23,2010,174,0,0,68.04,61.25,68.79,58.93,68.05,60.11,68.22,58.22,66.63,57.75,69.06,60.17,17.98,12.67,NA,6.79,9.86,7.94,NA,10,8.88,13.2,2797,78.13
101,2010-06-24,2010,175,0,0,68.07,61.44,68.82,59.15,68.06,60.18,68.25,58.4,66.67,57.9,69.08,60.32,17.96,12.63,NA,6.625,9.67,7.873,NA,9.85,8.77,13.19,2769,77.35
101,2010-06-25,2010,176,0,0,68.15,61.74,68.88,59.67,68.21,60.69,68.36,58.94,66.83,58.55,69.21,60.79,18,12.61,NA,6.415,9.21,7.517,NA,9.42,8.28,13.19,2727,76.17
101,2010-06-26,2010,177,0,0,68.02,61.31,68.79,59.32,68.15,60.39,68.28,58.3,66.67,57.94,69.21,60.41,17.98,12.59,NA,6.704,9.47,7.759,NA,9.98,8.73,13.2,2829,79.02
101,2010-06-27,2010,178,0,0,67.94,61.24,68.73,59.2,68.09,60.3,68.23,58.28,66.6,57.96,69.16,60.42,17.95,12.62,NA,6.699,9.54,7.789,NA,9.95,8.64,13.21,2803,78.3
101,2010-06-28,2010,179,0,0,68.14,61.72,68.9,59.75,68.27,60.92,68.39,58.86,66.83,58.57,69.29,60.91,17.89,12.6,NA,6.413,9.15,7.342,NA,9.53,8.27,13.15,2681,74.89
101,2010-06-29,2010,180,0,0,68.34,62.14,69.07,60.21,68.47,61.51,68.57,59.34,67.09,59.07,69.45,61.32,17.93,12.62,NA,6.204,8.86,6.956,NA,9.23,8.02,13.16,2614,73.02
101,2010-06-30,2010,181,0,0,68.16,61.66,68.93,59.63,68.28,60.88,68.4,58.99,66.84,58.65,69.3,60.89,17.96,13.15,NA,6.498,9.3,7.405,NA,9.4,8.19,13.21,2767,77.29
101,2010-07-01,2010,182,0,0,67.91,60.58,68.68,58.34,68,59.53,68.15,57.9,66.52,57.44,69.06,59.69,17.88,13.48,NA,7.321,10.34,8.47,NA,10.25,9.08,13.21,3077,85.9
101,2010-07-02,2010,183,0,0,67.93,60.49,68.68,58.19,68.01,59.79,68.16,57.81,66.53,57.3,69.05,59.63,17.81,13.45,NA,7.44,10.49,8.22,NA,10.34,9.23,13.21,3067,85.7
101,2010-07-03,2010,184,0,0,68,60.95,68.76,58.71,68.09,60.27,68.23,58.42,66.62,57.91,69.14,60.19,17.77,13.42,NA,7.05,10.04,7.825,NA,9.81,8.71,13.22,2889,80.7
101,2010-07-04,2010,185,0,0,68.17,61.66,68.92,59.53,68.27,61.02,68.4,59.28,66.84,58.8,69.28,60.95,17.8,13.42,NA,6.503,9.38,7.259,NA,9.11,8.03,13.17,2687,75.06
101,2010-07-05,2010,186,0,0,68.2,61.84,68.96,59.81,68.32,61.17,68.44,59.48,66.89,59.07,69.32,61.18,17.85,13.46,NA,6.358,9.15,7.149,NA,8.96,7.826,13.17,2647,73.94
101,2010-07-06,2010,187,0,0,68.49,62.5,69.2,60.59,68.6,61.85,68.7,60.29,67.23,59.9,69.53,61.85,17.84,13.45,NA,5.988,8.61,6.755,NA,8.41,7.335,13.13,2483,69.36
101,2010-07-07,2010,188,0,0,68.62,62.98,69.33,61.08,68.63,62.16,68.79,60.82,67.41,60.37,69.57,62.23,17.8,13.39,NA,5.639,8.24,6.471,NA,7.976,7.038,13.14,2384,66.59
101,2010-07-08,2010,189,0,0,68.72,62.98,69.35,61.06,68.71,62.02,68.85,60.84,67.5,60.32,69.57,62.19,17.85,13.4,NA,5.746,8.29,6.69,NA,8,7.179,13.11,2393,66.84
101,2010-07-09,2010,190,0,0,68.52,62.38,69.24,60.48,68.59,61.55,68.68,60.65,67.28,60.15,69.49,61.9,17.88,13.45,NA,6.146,8.76,7.041,NA,8.04,7.134,13.14,2461,68.74
101,2010-07-10,2010,191,0,0,68.48,62.37,69.24,60.46,68.55,61.57,68.62,60.4,67.22,59.85,69.45,61.79,17.88,13.33,NA,6.116,8.77,6.984,NA,8.22,7.375,13.13,2483,69.36
101,2010-07-11,2010,192,0,0,68.26,61.74,69.06,59.74,68.34,60.61,68.41,59.62,66.94,58.86,69.29,61.04,17.91,13.24,NA,6.522,9.31,7.723,NA,8.79,8.08,13.18,2681,74.89
101,2010-07-12,2010,193,0,0,68.26,61.89,69.06,59.88,68.35,60.73,68.42,59.79,66.96,59.02,69.31,61.19,18,13.28,NA,6.365,9.18,7.617,NA,8.63,7.941,13.16,2639,73.72
101,2010-07-13,2010,194,0,0,68.38,62.12,69.15,60.17,68.47,61.17,68.54,60.05,67.09,59.36,69.41,61.48,17.98,13.23,NA,6.257,8.98,7.304,NA,8.49,7.731,13.14,2563,71.59
101,2010-07-14,2010,195,0,0,68.42,62.24,69.17,60.32,68.52,61.31,68.58,60.18,67.16,59.54,69.44,61.59,17.99,13.22,NA,6.178,8.86,7.207,NA,8.4,7.621,13.14,2563,71.59
101,2010-07-15,2010,196,0,0,68.27,61.89,69.08,59.89,68.32,60.51,68.41,59.75,66.95,59.04,69.3,61.19,17.95,13.22,NA,6.376,9.19,7.814,NA,8.66,7.906,13.18,2658,74.25
101,2010-07-16,2010,197,0,0,68.25,61.93,69.02,59.96,68.28,60.55,68.38,59.95,66.9,59.34,69.26,61.32,17.97,13.23,NA,6.319,9.05,7.728,NA,8.43,7.566,13.15,2575,71.93
101,2010-07-17,2010,198,0,0,59.44,54.83,59.98,53.54,59.41,53.72,59.45,53.1,58.34,52.69,61.09,55.39,13.22,10.42,NA,4.612,6.435,5.686,NA,6.351,5.654,13.18,1856,51.84
101,2010-07-18,2010,199,0,0,26.13,25.94,26.21,25.99,26.07,25.74,26.07,25.9,26.05,26.04,27.06,27.09,0,0,NA,0.189,0.217,0.33,NA,0.177,0.012,13.22,0,0
101,2010-07-19,2010,200,0,0,25.06,24.88,25.11,24.86,25.05,24.76,25.03,24.91,25.02,25.05,25.31,25.29,0,0,NA,0.181,0.246,0.291,NA,0.116,-0.022,13.24,0,0
101,2010-07-20,2010,201,0,0,25.63,25.17,25.65,25.14,25.64,24.87,25.63,25.15,25.6,25.26,25.48,25.15,0,0,NA,0.457,0.508,0.77,NA,0.48,0.344,13.22,0,0
101,2010-07-21,2010,202,0,0,25.05,24.76,25.07,24.7,25.08,24.65,24.99,24.81,24.98,24.93,26.05,26,0,0.933,NA,0.298,0.366,0.426,NA,0.178,0.05,13.33,0,0
101,2010-07-22,2010,203,0,0,24.65,24.23,24.64,24.21,24.67,24.06,24.63,24.4,24.6,24.5,30.24,30.19,0,0,NA,0.415,0.43,0.616,NA,0.231,0.099,13.32,6,0.168
101,2010-07-23,2010,204,0,0,22.73,22.42,22.75,22.38,22.72,22.26,22.72,22.48,22.71,22.64,23.66,23.65,0,0,NA,0.314,0.372,0.452,NA,0.243,0.069,13.36,0,0
101,2010-07-24,2010,205,0,0,21.77,21.53,21.81,21.51,21.76,21.4,21.76,21.57,21.74,21.72,22.23,22.19,0,0,NA,0.246,0.306,0.358,NA,0.185,0.02,13.39,0,0
101,2010-07-25,2010,206,0,0,23.57,23.38,23.63,23.41,23.57,23.3,23.51,23.38,23.53,23.54,23.43,23.33,0,0,NA,0.187,0.217,0.268,NA,0.127,-0.012,13.31,0,0
101,2010-07-26,2010,207,0,0,25.01,24.83,25.04,24.82,24.99,24.73,24.96,24.82,24.95,24.97,25.23,25.18,0,0,NA,0.177,0.219,0.256,NA,0.142,-0.017,13.35,0,0
101,2010-07-27,2010,208,0,0,21.53,21.24,21.55,21.21,21.51,21.07,21.52,21.3,21.51,21.46,22.07,22.03,0,0,NA,0.284,0.341,0.438,NA,0.218,0.049,13.39,0,0
101,2010-07-28,2010,209,0,0,23.2,22.77,23.23,22.64,23.17,22.53,23.14,22.8,23.14,22.99,23.51,23.33,0,0.035,NA,0.428,0.582,0.64,NA,0.34,0.153,13.33,11,0.307
101,2010-07-29,2010,210,0,0,24.36,24.1,24.41,24.1,24.34,23.91,24.32,24.17,24.33,24.31,24.67,24.57,0,0,NA,0.265,0.308,0.429,NA,0.149,0.017,13.3,0,0
101,2010-07-30,2010,211,0,0,46.01,43.02,46.38,45.03,45.99,42.54,46.1,45.38,45.37,45.26,46.55,44.75,0.004,7.271,NA,2.985,1.358,3.452,NA,0.723,0.107,13.24,613,17.12
101,2010-07-31,2010,212,0,0,64.54,58.06,65.26,62.89,64.53,57.24,64.77,63.46,63.28,63.22,65.44,61.65,0,14.23,NA,6.479,2.366,7.297,NA,1.309,0.067,13.25,1263,35.28
101,2010-08-01,2010,213,0,0,64.25,57.62,64.95,62.54,64.26,56.86,64.48,63.13,63.01,62.91,65.18,61.36,0,14.03,NA,6.635,2.417,7.396,NA,1.355,0.101,13.25,1277,35.67
101,2010-08-02,2010,214,0,0,64.6,58.14,65.31,62.95,64.57,57.36,64.81,63.53,63.34,63.28,65.52,61.76,0,14.22,NA,6.46,2.359,7.211,NA,1.288,0.061,13.25,1247,34.83
101,2010-08-03,2010,215,0,0,64.53,58.1,65.22,62.94,64.5,57.27,64.74,63.65,63.27,63.23,65.44,61.74,0,14.24,NA,6.425,2.28,7.228,NA,1.09,0.038,13.25,1225,34.22
101,2010-08-04,2010,216,0,0,66.2,59.82,66.92,61.71,66.14,58.95,66.4,65.55,64.9,63.45,67.14,62.75,0,14.3,NA,6.383,5.21,7.187,NA,0.854,1.454,13.22,1475,41.2
101,2010-08-05,2010,217,0,0,68.54,62.24,69.25,60.44,68.48,61.5,68.7,63.34,67.21,61.65,69.45,62.69,0,14.31,NA,6.293,8.8,6.978,NA,5.365,5.554,13.18,2302,64.3
101,2010-08-06,2010,218,0,0,68.5,62.16,69.22,60.49,68.44,61.59,68.65,59.98,67.14,59.58,69.43,61.48,0,14.25,NA,6.342,8.73,6.858,NA,8.67,7.556,13.23,2710,75.7
101,2010-08-07,2010,219,0,0,68.32,61.7,69.1,60.27,68.28,61.27,68.47,59.33,66.92,58.82,69.28,60.99,0,14.28,NA,6.622,8.83,7.009,NA,9.14,8.1,13.25,2827,78.97
101,2010-08-08,2010,220,0,0,68.13,60.93,68.92,59.37,68.15,60.76,68.34,58.53,66.71,57.99,69.18,60.31,0,14.28,NA,7.198,9.54,7.384,NA,9.81,8.72,13.26,3002,83.9
101,2010-08-09,2010,221,0,0,68.33,61.68,69.11,60.1,68.27,61.3,68.5,59.26,66.9,58.77,69.34,61,0,14.29,NA,6.651,9.02,6.968,NA,9.24,8.14,13.23,2806,78.38
101,2010-08-10,2010,222,0,0,68.55,62.26,69.29,60.89,68.48,62.04,68.69,60.06,67.2,59.56,69.45,61.63,0,14.23,NA,6.291,8.4,6.448,NA,8.63,7.634,13.2,2650,74.02
101,2010-08-11,2010,223,0,0,68.48,62.2,69.22,60.91,68.43,62.01,68.64,59.84,67.14,59.29,69.39,61.49,0,14.2,NA,6.28,8.31,6.423,NA,8.79,7.845,13.21,2679,74.83
101,2010-08-12,2010,224,0,0,68.44,62.02,69.16,60.69,68.43,61.78,68.63,59.75,67.11,59.21,69.38,61.35,0,14.2,NA,6.426,8.47,6.648,NA,8.88,7.899,13.24,2714,75.81
101,2010-08-13,2010,225,0,0,68.23,61.36,68.94,59.93,68.24,60.9,68.44,60.69,66.85,58.51,69.24,61.1,0,14.19,NA,6.866,9.01,7.342,NA,7.747,8.34,13.25,2727,76.17
101,2010-08-14,2010,226,0,0,68.22,61.23,68.94,59.55,68.23,60.67,68.43,62.25,66.82,58.26,69.26,61.35,0,14.21,NA,6.997,9.39,7.565,NA,6.183,8.56,13.24,2635,73.6
101,2010-08-15,2010,227,0,0,68.13,61.19,68.85,59.71,68.09,60.48,68.31,62.12,66.69,58.2,69.16,61.33,0,14.19,NA,6.94,9.14,7.607,NA,6.185,8.48,13.24,2605,72.77
101,2010-08-16,2010,228,0,0,68.11,61.14,68.85,59.58,68.06,60.17,68.29,62.11,66.65,58.21,69.2,61.31,0,14.21,NA,6.972,9.27,7.883,NA,6.184,8.44,13.25,2634,73.58
