id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2010-08-17,2010,229,0,0,67.57,60.83,68.24,59.12,67.48,59.85,67.72,61.81,66.15,58.14,68.74,61.27,0,13.56,NA,6.739,9.12,7.629,NA,5.917,8.01,13.21,2462,68.77
101,2010-08-18,2010,230,0,0,68.32,61.78,69.03,60.41,68.29,61.23,68.49,61.2,66.96,58.89,69.27,61.5,0,14.16,NA,6.54,8.62,7.067,NA,7.288,8.07,13.24,2620,73.18
101,2010-08-19,2010,231,0,0,68.25,61.6,69.03,60.1,68.24,61.15,68.45,59.08,66.9,58.36,69.21,60.78,0,13.97,NA,6.652,8.93,7.084,NA,9.37,8.53,13.23,2833,79.13
101,2010-08-20,2010,232,0,0,68.51,62.21,69.25,60.87,68.52,61.56,68.59,59.7,67.2,59.23,69.39,61.46,18.57,13.96,NA,6.297,8.38,6.955,NA,8.89,7.971,13.21,1193,33.32
101,2010-08-21,2010,233,0,0,68.31,61.49,69.1,60.19,68.3,62.36,68.4,58.88,66.93,58.31,69.26,61.07,18.62,13.97,NA,6.817,8.91,5.939,NA,9.53,8.62,13.25,2736,76.42
101,2010-08-22,2010,234,0,0,68.26,61.18,69.06,59.78,68.23,62.93,68.39,58.48,66.9,57.92,69.22,60.91,18.62,14.03,NA,7.076,9.28,5.298,NA,9.91,8.97,13.24,2769,77.35
101,2010-08-23,2010,235,0,0,68.18,60.98,68.99,59.59,68.16,62.84,68.31,58.32,66.81,57.74,69.16,60.73,18.63,14,NA,7.201,9.4,5.315,NA,9.98,9.06,13.25,2812,78.55
101,2010-08-24,2010,236,0,0,68.12,60.73,68.93,59.17,68.13,62.69,68.26,58.02,66.72,57.32,69.11,60.41,18.6,13.95,NA,7.389,9.76,5.438,NA,10.24,9.39,13.25,2891,80.8
101,2010-08-25,2010,237,0,0,68.11,60.95,68.92,59.75,68.13,62.53,68.24,58.17,66.7,57.44,69.11,60.57,18.53,13.86,NA,7.16,9.18,5.601,NA,10.07,9.26,13.25,2855,79.75
101,2010-08-26,2010,238,0,0,68.08,60.81,68.88,60.04,68.1,62.34,68.21,58.1,66.67,57.34,69.06,60.49,18.63,13.91,NA,7.271,8.84,5.768,NA,10.11,9.33,13.25,2896,80.9
101,2010-08-27,2010,239,0,0,68.11,60.93,68.92,59.92,68.13,62.52,68.23,58.57,66.69,57.83,69.1,60.76,18.69,13.95,NA,7.188,9,5.612,NA,9.66,8.87,13.25,2812,78.55
101,2010-08-28,2010,240,0,0,68.16,60.78,68.99,59.98,68.14,62.23,68.23,58.14,66.68,57.34,69.12,60.47,18.71,13.95,NA,7.374,9.02,5.908,NA,10.08,9.34,13.25,2892,80.8
101,2010-08-29,2010,241,0,0,68.19,61.1,68.91,60.2,68.17,62.04,68.29,58.53,66.77,57.76,69.18,60.85,18.7,13.95,NA,7.092,8.71,6.123,NA,9.76,9.01,13.24,2768,77.32
101,2010-08-30,2010,242,0,0,68.34,61.86,69.03,60.97,68.33,62.3,68.44,59.33,66.98,58.64,69.31,61.55,18.76,13.94,NA,6.486,8.06,6.02,NA,9.11,8.34,13.2,2577,71.98
101,2010-08-31,2010,243,0,0,68.43,62.01,69.12,61.44,68.39,61.79,68.51,59.53,67.07,58.5,69.36,61.5,18.71,13.83,NA,6.424,7.682,6.602,NA,8.98,8.57,13.19,2597,72.54
101,2010-09-01,2010,244,0,0,68.65,62.53,69.3,61.86,68.53,61.3,68.67,60.12,67.3,58.59,69.48,61.65,18.71,13.71,NA,6.117,7.434,7.237,NA,8.55,8.7,13.18,2603,72.71
101,2010-09-02,2010,245,0,0,68.59,62.55,69.27,61.9,68.5,61.3,68.64,60.11,67.26,58.63,69.47,61.68,18.73,13.6,NA,6.034,7.371,7.199,NA,8.53,8.64,13.18,2582,72.12
101,2010-09-03,2010,246,0,0,68.86,63.13,69.52,62.63,68.79,61.91,68.9,60.71,67.61,59.54,69.68,62.32,18.81,13.67,NA,5.724,6.892,6.884,NA,8.2,8.07,13.13,1114,31.12
101,2010-09-04,2010,247,0,0,68.53,62.19,69.25,61.57,68.48,61.09,68.64,59.68,67.25,58.09,69.48,61.3,18.76,13.66,NA,6.336,7.687,7.392,NA,8.95,9.16,13.15,2737,76.45
101,2010-09-05,2010,248,0,0,68.31,61.71,69.09,60.9,68.27,60.32,68.47,58.98,67.01,57.3,69.37,60.66,18.84,13.7,NA,6.599,8.19,7.955,NA,9.49,9.71,13.22,2942,82.2
101,2010-09-06,2010,249,0,0,68.05,60.57,68.84,59.9,68,59.33,68.22,57.87,66.67,55.93,69.13,59.55,18.82,13.63,NA,7.481,8.94,8.68,NA,10.34,10.74,13.22,3190,89.1
101,2010-09-07,2010,250,0,0,68.08,60.96,68.85,60.09,68,59.5,68.22,58.2,66.7,56.28,69.12,59.84,18.73,13.55,NA,7.113,8.75,8.51,NA,10.02,10.42,13.22,3042,85
101,2010-09-08,2010,251,0,0,68.31,61.76,69.07,60.91,68.23,60.2,68.45,59.1,66.99,57.41,69.33,60.71,18.75,13.63,NA,6.553,8.15,8.03,NA,9.34,9.58,13.16,2848,79.55
101,2010-09-09,2010,252,0,0,68.29,61.61,69.05,60.83,68.22,60.08,68.43,58.85,66.97,57.07,69.33,60.53,18.7,13.6,NA,6.688,8.22,8.14,NA,9.58,9.9,13.22,2956,82.6
101,2010-09-10,2010,253,0,0,67.91,60.7,68.69,59.84,67.84,58.98,68.07,57.67,66.51,55.93,68.99,59.5,18.82,13.52,NA,7.218,8.86,8.86,NA,10.4,10.59,13.22,3199,89.4
101,2010-09-11,2010,254,0,0,67.89,60.27,68.69,59.33,67.85,58.75,68.07,57.46,66.5,55.65,68.97,59.15,18.88,13.55,NA,7.627,9.36,9.1,NA,10.61,10.85,13.22,3290,91.9
101,2010-09-12,2010,255,0,0,68.08,60.8,68.86,60.15,68.02,59.5,68.25,58.06,66.72,56.3,69.15,59.81,18.84,13.52,NA,7.285,8.71,8.52,NA,10.2,10.42,13.22,3098,86.5
101,2010-09-13,2010,256,0,0,67.88,60.31,68.67,59.42,67.81,58.87,68.04,57.46,66.47,55.61,68.94,59.19,18.82,13.52,NA,7.572,9.26,8.94,NA,10.58,10.86,13.22,3215,89.8
101,2010-09-14,2010,257,0,0,67.76,60.17,68.55,59.36,67.7,58.67,67.93,57.37,66.37,55.6,68.83,59.09,18.82,13.52,NA,7.587,9.19,9.03,NA,10.56,10.77,13.22,3222,90
101,2010-09-15,2010,258,0,0,67.89,60.43,68.68,59.54,67.86,59.25,68.08,57.6,66.49,55.87,69,59.42,18.89,13.56,NA,7.46,9.14,8.6,NA,10.48,10.62,13.21,3176,88.7
101,2010-09-16,2010,259,0,0,67.92,60.09,68.74,59.04,67.89,58.92,68,57.11,66.43,55.28,68.87,58.87,18.87,13.52,NA,7.826,9.71,8.97,NA,10.89,11.15,13.21,3321,92.8
101,2010-09-17,2010,260,0,0,67.94,60.15,68.77,59.05,67.89,58.97,67.98,57.32,66.41,55.53,68.87,59.01,18.86,13.52,NA,7.782,9.72,8.91,NA,10.66,10.88,13.21,3278,91.6
101,2010-09-18,2010,261,0,0,67.97,60.77,68.83,59.65,67.99,59.18,68.03,57.75,66.46,55.96,68.94,59.48,18.87,13.56,NA,7.204,9.18,8.81,NA,10.29,10.5,13.2,3153,88.1
101,2010-09-19,2010,262,0,0,67.85,60.38,68.75,59.52,67.88,58.84,67.93,57.45,66.37,55.63,68.83,59.16,18.9,13.53,NA,7.468,9.23,9.04,NA,10.48,10.74,13.2,3185,89
101,2010-09-20,2010,263,0,0,68.09,60.99,68.99,60.13,68.12,59.34,68.14,58.03,66.58,56.28,69.05,59.78,18.86,13.5,NA,7.094,8.86,8.79,NA,10.12,10.31,13.2,3057,85.4
101,2010-09-21,2010,264,0,0,67.89,60.43,68.78,59.39,67.93,60.35,67.98,57.36,66.41,55.52,68.86,59.44,18.88,13.52,NA,7.46,9.39,7.573,NA,10.62,10.89,13.2,3119,87.1
101,2010-09-22,2010,265,0,0,68.02,60.38,68.88,59.38,68.02,60.55,68.11,57.45,66.54,55.66,69.01,59.53,18.93,13.52,NA,7.639,9.5,7.477,NA,10.66,10.87,13.21,3120,87.2
101,2010-09-23,2010,266,0,0,68.31,61.63,69.16,60.76,68.25,61.42,68.31,58.76,66.82,57.23,69.18,60.74,18.93,13.51,NA,6.678,8.4,6.837,NA,9.55,9.59,13.15,2800,78.21
101,2010-09-24,2010,267,0,0,68.18,61.22,69.02,60.06,68.11,61.01,68.17,58.33,66.63,56.66,69.07,60.31,18.86,13.52,NA,6.963,8.96,7.095,NA,9.84,9.96,13.2,2907,81.2
101,2010-09-25,2010,268,0,0,68.3,61.46,69.08,60.63,68.25,61.58,68.27,58.8,66.77,57.26,69.15,60.7,18.9,13.55,NA,6.839,8.45,6.676,NA,9.47,9.52,13.15,2811,78.52
101,2010-09-26,2010,269,0,0,68.43,61.93,69.19,61.3,68.36,61.86,68.38,59.12,66.93,57.6,69.23,61.07,18.93,13.54,NA,6.498,7.893,6.496,NA,9.26,9.33,13.2,2732,76.31
101,2010-09-27,2010,270,0,0,68.09,60.64,68.93,59.65,67.95,60.95,68.08,57.72,66.51,55.84,68.99,59.76,18.85,13.47,NA,7.455,9.29,7.004,NA,10.36,10.67,13.22,3050,85.2
101,2010-09-28,2010,271,0,0,68.08,60.5,68.92,59.43,67.97,60.74,68.12,57.43,66.54,55.49,69.03,59.51,18.89,13.48,NA,7.58,9.48,7.223,NA,10.7,11.05,13.22,3143,87.8
101,2010-09-29,2010,272,0,0,68.28,61.41,69.15,60.35,68.07,61.56,68.28,58.66,66.77,57.01,69.17,60.57,18.88,13.4,NA,6.875,8.8,6.507,NA,9.62,9.76,13.18,2855,79.75
101,2010-09-30,2010,273,0,0,68.28,61.39,69.13,60.34,68.1,61.55,68.3,58.73,66.79,57.09,69.19,60.56,18.86,13.4,NA,6.898,8.79,6.545,NA,9.57,9.7,13.19,2883,80.5
101,2010-10-01,2010,274,0,0,68.29,61.64,69.13,60.38,68.12,61.33,68.33,58.79,66.83,57.14,69.29,60.63,18.8,13.42,NA,6.645,8.75,6.792,NA,9.54,9.69,13.16,2875,80.3
101,2010-10-02,2010,275,0,0,67.9,60.59,68.77,59.4,67.79,59.37,67.96,57.87,66.43,56.12,68.89,59.41,18.67,13.45,NA,7.317,9.37,8.42,NA,10.09,10.31,13.21,3161,88.3
101,2010-10-03,2010,276,0,0,67.92,59.8,68.75,58.5,67.89,58.64,68.06,57.05,66.49,55.01,68.92,58.53,18.59,13.4,NA,8.12,10.25,9.24,NA,11.01,11.48,13.2,3426,95.7
101,2010-10-04,2010,277,0,0,67.92,59.51,68.74,58.22,67.91,58.56,68.07,56.8,66.5,54.67,68.93,58.28,18.56,13.4,NA,8.41,10.52,9.34,NA,11.27,11.84,13.2,3471,97
101,2010-10-05,2010,278,0,0,66.06,58.11,66.74,56.84,66,57.14,66.15,55.6,64.68,53.66,67.47,57.91,16.81,12.14,NA,7.948,9.9,8.85,NA,10.56,11.01,13.22,3082,86.1
101,2010-10-06,2010,279,0,0,67.62,59.62,68.43,58.23,67.57,58.33,67.76,56.81,66.19,54.9,68.63,58.32,18.7,13.51,NA,8,10.19,9.24,NA,10.95,11.3,13.21,3386,94.6
101,2010-10-07,2010,280,0,0,67.89,59.72,68.71,58.39,67.84,58.81,68.02,56.93,66.45,54.99,68.88,58.5,18.71,13.51,NA,8.17,10.32,9.03,NA,11.09,11.47,13.21,3467,96.8
101,2010-10-08,2010,281,0,0,68.02,59.9,68.84,58.47,67.98,59.97,68.15,57.09,66.59,55.24,69.01,58.88,18.81,13.51,NA,8.12,10.38,8.01,NA,11.06,11.35,13.21,3420,95.5
101,2010-10-09,2010,282,0,0,68.02,60.22,68.84,59.15,67.94,60.03,68.13,57.42,66.57,55.67,69.01,59.24,18.89,13.52,NA,7.795,9.68,7.918,NA,10.71,10.9,13.21,3285,91.8
101,2010-10-10,2010,283,0,0,68,60.15,68.81,59.46,67.95,59.83,68.13,57.06,66.56,55.22,68.99,59.04,18.87,13.52,NA,7.859,9.35,8.12,NA,11.07,11.34,13.21,3321,92.8
101,2010-10-11,2010,284,0,0,67.96,59.96,68.75,59.28,67.91,59.58,68.08,56.77,66.53,54.89,68.95,58.79,18.84,13.48,NA,7.997,9.47,8.32,NA,11.32,11.64,13.21,3386,94.6
101,2010-10-12,2010,285,0,0,67.97,60.14,68.78,59.29,67.89,59.92,68.08,57.25,66.51,55.4,68.95,59.13,18.86,13.45,NA,7.832,9.49,7.965,NA,10.82,11.1,13.21,3277,91.5
101,2010-10-13,2010,286,0,0,67.99,59.78,68.77,59.18,67.98,59.69,68.15,56.84,66.57,54.32,69.02,58.69,18.81,13.33,NA,8.22,9.59,8.28,NA,11.31,12.25,13.21,3414,95.4
101,2010-10-14,2010,287,0,0,67.89,59.46,68.65,58.75,67.91,59.5,68.07,56.54,66.5,53.97,68.93,58.38,18.86,13.32,NA,8.43,9.91,8.41,NA,11.53,12.53,13.21,3459,96.6
101,2010-10-15,2010,288,0,0,67.97,59.69,68.72,59.01,67.97,59.72,68.13,56.78,66.56,54.27,68.99,58.62,18.89,13.37,NA,8.28,9.72,8.26,NA,11.35,12.28,13.21,3415,95.4
101,2010-10-16,2010,289,0,0,67.85,58.75,68.54,57.9,67.89,59.08,68.04,56.04,66.48,53.44,68.87,57.74,18.9,13.36,NA,9.1,10.64,8.81,NA,12.01,13.04,13.2,3786,105.8
101,2010-10-17,2010,290,0,0,67.91,58.92,68.61,57.65,67.95,58.53,68.11,56.3,66.55,53.75,68.94,57.75,18.92,13.32,NA,9,10.96,9.43,NA,11.8,12.8,13.2,3749,104.7
101,2010-10-18,2010,291,0,0,67.83,58.99,68.55,57.81,67.83,57.48,68,56.54,66.44,54.01,68.85,57.72,18.91,13.34,NA,8.84,10.73,10.36,NA,11.46,12.43,13.2,3699,103.3
101,2010-10-19,2010,292,0,0,67.72,58.81,68.48,57.3,67.77,58.22,67.91,56.2,66.3,53.56,68.84,57.69,18.89,13.36,NA,8.91,11.18,9.55,NA,11.71,12.74,13.21,3685,102.9
101,2010-10-20,2010,293,0,0,67.84,58.85,68.55,57.38,67.9,57.89,67.99,56.1,66.45,53.41,68.85,57.46,18.92,13.37,NA,8.99,11.17,10.01,NA,11.89,13.05,13.2,3786,105.8
101,2010-10-21,2010,294,0,0,67.96,59.34,68.69,58.07,68.02,58.26,68.08,56.47,66.54,53.85,68.95,57.9,18.85,13.35,NA,8.62,10.61,9.76,NA,11.61,12.69,13.2,3662,102.3
101,2010-10-22,2010,295,0,0,67.82,58.81,68.57,57.39,67.88,57.85,68.02,57.68,66.45,59.05,68.86,59.07,18.58,13.23,NA,9.01,11.18,10.04,NA,10.34,7.396,13.2,3250,90.8
101,2010-10-23,2010,296,0,0,67.86,58.39,68.69,56.94,67.93,57.32,68.09,55.68,66.53,56.11,68.9,57.68,18.79,13.43,NA,9.47,11.75,10.61,NA,12.4,10.43,13.2,3710,103.6
101,2010-10-24,2010,297,0,0,67.9,59,68.74,57.89,67.92,57.69,68.08,56.27,66.55,54.1,68.92,57.73,18.81,13.38,NA,8.9,10.85,10.23,NA,11.81,12.45,13.21,3664,102.3
101,2010-10-25,2010,298,0,0,67.91,59.09,68.76,57.66,67.93,57.86,68.1,56.44,66.56,54.29,68.94,57.83,18.84,13.42,NA,8.82,11.1,10.08,NA,11.66,12.27,13.21,3640,101.7
101,2010-10-26,2010,299,0,0,67.95,59.77,68.76,58.39,67.87,58.37,68.08,57.17,66.52,55.23,68.95,58.62,18.87,13.47,NA,8.19,10.37,9.5,NA,10.9,11.29,13.22,3412,95.3
101,2010-10-27,2010,300,0,0,68.04,60.81,68.83,59.27,67.89,58.89,68.15,58.31,66.62,56.61,69.04,59.73,18.9,13.45,NA,7.236,9.56,9.01,NA,9.84,10,13.2,3082,86.1
101,2010-10-28,2010,301,0,0,68.05,60.81,68.82,59.02,67.94,58.82,68.18,58.37,66.66,56.66,69.06,59.72,18.93,13.46,NA,7.235,9.8,9.12,NA,9.8,9.99,13.21,3136,87.6
101,2010-10-29,2010,302,0,0,67.93,60.14,68.74,58.61,67.88,58.44,68.08,57.59,66.53,55.72,68.95,59,18.91,13.45,NA,7.794,10.13,9.44,NA,10.49,10.8,13.2,3344,93.4
101,2010-10-30,2010,303,0,0,67.91,58.94,68.72,57.58,67.94,57.78,68.08,56.36,66.54,54.17,68.92,57.73,18.83,13.4,NA,8.97,11.14,10.16,NA,11.71,12.37,13.2,3719,103.9
101,2010-10-31,2010,304,0,0,67.89,58.95,68.71,57.51,67.94,57.79,68.08,56.29,66.55,54.1,68.9,57.67,18.88,13.4,NA,8.94,11.2,10.15,NA,11.79,12.45,13.2,3728,104.1
101,2010-11-01,2010,305,0,0,67.82,58.76,68.63,57.32,67.87,57.64,68,56.08,66.48,53.81,68.83,57.47,18.87,13.36,NA,9.06,11.3,10.23,NA,11.92,12.67,13.2,3764,105.1
101,2010-11-02,2010,306,0,0,67.73,58.16,68.53,56.98,67.78,57.02,67.92,55.49,66.41,53.09,68.73,56.86,18.85,13.35,NA,9.56,11.55,10.76,NA,12.42,13.31,13.2,3865,108
101,2010-11-03,2010,307,0,0,67.79,58.35,68.61,57.19,67.85,57.25,67.97,55.62,66.46,53.21,68.8,57.05,18.86,13.35,NA,9.44,11.42,10.6,NA,12.36,13.25,13.2,3809,106.4
101,2010-11-04,2010,308,0,0,67.6,58.02,68.39,56.83,67.64,56.91,67.77,55.26,66.27,52.85,68.58,56.67,18.77,13.33,NA,9.58,11.56,10.73,NA,12.51,13.42,13.2,3901,109
101,2010-11-05,2010,309,0,0,67.87,58.7,68.69,57.29,67.91,57.55,68.04,56.08,66.51,53.78,68.87,57.44,18.8,13.36,NA,9.17,11.4,10.36,NA,11.97,12.73,13.21,3824,106.8
101,2010-11-06,2010,310,0,0,67.88,59,68.68,57.5,67.89,57.62,68.05,56.32,66.52,54.11,68.89,57.7,18.82,13.41,NA,8.88,11.18,10.27,NA,11.73,12.41,13.2,3758,105
101,2010-11-07,2010,311,0,0,67.88,58.61,68.68,57.3,67.9,57.27,68.04,55.85,66.52,53.47,68.87,57.25,18.77,13.35,NA,9.27,11.38,10.63,NA,12.19,13.05,13.2,3802,106.2
101,2010-11-08,2010,312,0,0,67.78,58.23,68.57,56.83,67.82,56.93,67.96,55.51,66.45,53.14,68.77,56.86,18.77,13.35,NA,9.55,11.75,10.89,NA,12.45,13.31,13.2,3888,108.6
101,2010-11-09,2010,313,0,0,67.49,57.87,68.27,56.41,67.52,56.67,67.67,55.14,66.17,52.78,68.47,56.5,18.77,13.36,NA,9.62,11.86,10.85,NA,12.53,13.39,13.2,3975,111
101,2010-11-10,2010,314,0,0,67.86,58.6,68.67,57.34,67.88,57.47,68.05,56.17,66.52,53.88,68.87,57.46,18.84,13.39,NA,9.26,11.33,10.41,NA,11.87,12.64,13.2,3764,105.1
101,2010-11-11,2010,315,0,0,67.9,58.76,68.71,57.43,67.9,57.42,68.07,56.25,66.54,53.96,68.91,57.56,18.84,13.38,NA,9.14,11.28,10.48,NA,11.82,12.58,13.2,3739,104.4
101,2010-11-12,2010,316,0,0,67.87,58.56,68.68,55.99,67.87,57.15,68.04,56.12,66.52,53.83,68.86,57.21,18.85,13.35,NA,9.31,12.69,10.72,NA,11.92,12.69,13.2,3810,106.4
101,2010-11-13,2010,317,0,0,67.83,58.9,68.65,55.11,67.83,57.35,68.01,56.53,66.48,54.29,68.85,57.43,18.9,13.33,NA,8.93,13.55,10.47,NA,11.49,12.19,13.21,3723,104
101,2010-11-14,2010,318,0,0,67.83,59.12,68.66,55.43,67.82,57.48,68.02,56.8,66.48,54.62,68.87,57.73,18.99,13.33,NA,8.71,13.24,10.34,NA,11.21,11.86,13.2,3659,102.2
101,2010-11-15,2010,319,0,0,67.78,58.87,68.63,54.97,67.81,57.35,67.99,56.37,66.46,54.03,68.81,57.3,18.99,13.29,NA,8.91,13.66,10.46,NA,11.62,12.43,13.2,3780,105.6
101,2010-11-16,2010,320,0,0,67.8,58.76,68.64,55.7,67.8,57.29,67.98,56.35,66.44,53.97,68.84,57.37,19.03,13.29,166919.8,9.04,12.93,10.51,129808.3,11.63,12.47,13.2,3768,105.3
101,2010-11-17,2010,321,0,0,67.86,59.02,68.68,55.29,67.87,57.39,68.06,56.53,66.52,54.12,68.9,57.49,19.06,13.27,168391.4,8.85,13.39,10.48,128621.5,11.53,12.4,13.2,3753,104.8
101,2010-11-18,2010,322,0,0,67.85,59.21,68.65,55.3,67.85,57.69,68.04,56.72,66.5,54.37,68.88,57.64,19.05,13.23,165405.5,8.64,13.35,10.16,125684.3,11.32,12.13,13.2,3779,105.6
101,2010-11-19,2010,323,0,0,67.55,58.52,68.34,54.51,67.58,56.89,67.74,55.84,66.23,53.39,68.57,56.78,19.01,13.22,172254.6,9.04,13.83,10.69,132500.1,11.9,12.84,13.2,3911,109.2
101,2010-11-20,2010,324,0,0,66.48,57.04,67.27,52.89,66.53,55.45,66.67,54.21,65.22,51.64,67.46,55.15,18.98,13.19,178804.6,9.43,14.38,11.07,139188.9,12.47,13.58,13.2,4026,112.5
101,2010-11-21,2010,325,0,0,67.29,58.25,68.09,54.1,67.34,56.55,67.49,55.34,65.99,52.89,68.3,56.34,18.93,13.21,172951,9.04,14,10.79,135167,12.15,13.11,13.2,3914,109.3
101,2010-11-22,2010,326,0,0,66.7,57.09,67.52,53.08,66.79,55.51,66.91,54.3,65.45,51.73,67.72,55.24,18.93,13.23,180693.7,9.62,14.45,11.28,141095.2,12.61,13.72,13.21,4028,112.5
101,2010-11-23,2010,327,0,0,67.68,58.68,68.52,54.85,67.73,57.07,67.89,56.13,66.37,53.8,68.72,57.05,18.97,13.26,170768.6,9.01,13.67,10.66,130733.4,11.76,12.57,13.21,3797,106.1
101,2010-11-24,2010,328,0,0,67.89,59.46,68.7,55.6,67.86,57.72,68.06,57.02,66.52,54.81,68.91,57.93,18.92,13.27,161825.4,8.43,13.1,10.14,122292,11.04,11.71,13.2,3654,102.1
101,2010-11-25,2010,329,0,0,66.66,57.34,67.44,53.22,66.71,55.91,66.86,54.69,65.39,52.44,67.65,55.6,18.87,13.33,175039.5,9.32,14.22,10.8,135683.3,12.17,12.95,13.21,3994,111.6
101,2010-11-26,2010,330,0,0,65.77,56.26,66.56,52.16,65.84,54.67,65.98,53.38,64.53,51.08,66.76,54.4,18.91,13.34,179216.4,9.51,14.4,11.17,140780,12.6,13.45,13.2,4068,113.6
101,2010-11-27,2010,331,0,0,66.28,57.07,67.07,53.1,66.34,55.55,66.48,54.13,65.02,51.89,67.27,55.21,18.87,13.34,173079.7,9.2,13.97,10.79,137672.6,12.35,13.13,13.21,4033,112.7
101,2010-11-28,2010,332,0,0,65.21,55.83,65.99,51.73,65.27,54.25,65.41,52.97,63.95,50.69,66.2,53.97,18.89,13.33,176844.5,9.38,14.27,11.02,138752.3,12.44,13.26,13.23,4073,113.8
101,2010-11-29,2010,333,0,0,65.46,55.84,66.26,51.66,65.52,54.27,65.67,53.1,64.2,50.76,66.46,54.03,18.82,13.3,180260.1,9.62,14.6,11.25,140152.9,12.57,13.44,13.2,4044,113
101,2010-11-30,2010,334,0,0,66.91,57.43,67.71,53.5,66.98,55.93,67.12,54.52,65.65,52.2,67.91,55.6,18.82,13.36,176542.1,9.48,14.21,11.05,140959.1,12.6,13.45,13.2,3977,111.1
101,2010-12-01,2010,335,0,0,67.56,58.41,68.4,54.98,67.64,57.07,67.78,55.59,66.28,53.29,68.59,56.75,18.79,13.32,168125.4,9.15,13.42,10.57,135759,12.18,12.99,13.2,3825,106.8
101,2010-12-02,2010,336,0,0,67.83,59.32,68.67,55.66,67.86,57.69,68.03,56.5,66.5,54.36,68.87,57.63,18.79,13.3,160720.7,8.51,13,10.16,127571.2,11.53,12.13,13.2,3725,104.1
101,2010-12-03,2010,337,0,0,66.79,57.51,67.59,54.04,66.83,55.96,66.99,54.4,65.5,52.02,67.8,55.64,18.82,13.34,171332.8,9.28,13.55,10.88,140841.6,12.58,13.48,13.21,4019,112.3
101,2010-12-04,2010,338,0,0,66.56,57.14,67.37,53.73,66.61,55.64,66.76,54.78,65.29,51.82,67.56,55.49,18.74,13.3,172275.9,9.43,13.63,10.97,137122.9,11.98,13.46,13.2,3983,111.3
101,2010-12-05,2010,339,0,0,66.65,57.12,67.48,53.48,66.71,55.72,66.87,55.51,65.36,52.22,67.68,55.71,18.76,13.34,174897.7,9.53,13.99,11,132520.8,11.37,13.15,13.21,3978,111.1
101,2010-12-06,2010,340,0,0,65.35,55.64,66.18,52.05,65.42,54.2,65.57,54.7,64.07,50.12,66.38,54.26,18.69,13.2,176880.3,9.71,14.12,11.22,132775,10.88,13.95,13.25,4012,112.1
101,2010-12-07,2010,341,0,0,64.04,54.46,64.86,50.92,64.11,53.11,64.27,53.05,62.75,48.54,65.08,52.92,18.71,13.18,174415.3,9.57,13.94,11.01,135785.1,11.22,14.21,13.27,4054,113.2
101,2010-12-08,2010,342,0,0,64,54.41,64.84,51.26,64.09,52.98,64.25,52.92,62.72,49.24,65.07,53.06,18.27,13.03,169306,9.59,13.58,11.11,131124,11.32,13.48,13.26,3950,110.3
101,2010-12-09,2010,343,0,0,66.7,56.56,67.53,53.67,66.75,54.89,41.07,40.02,40.52,38.3,67.81,54.02,18.27,5.303,176998.9,10.14,13.86,11.87,53207.04,1.047,2.224,13.27,2932,81.9
101,2010-12-10,2010,344,0,0,62.49,52.35,63.24,49.09,62.52,50.37,7.768,9.2,9.17,9.38,63.53,49.05,18.15,0.001,179953,10.14,14.15,12.14,-1.73882,-1.437,-0.212,13.36,2156,60.22
101,2010-12-11,2010,345,0,0,58.91,49.24,59.66,45.46,58.94,47.14,-4.114,-5.181,-1.916,-5.016,59.96,46.02,18.33,0,176563.8,9.67,14.2,11.8,0.03212,1.067,3.101,13.33,2088,58.32
101,2010-12-12,2010,346,0,0,61.77,52.6,62.49,49.11,61.76,50.72,3.153,2.223,5.073,2.369,62.73,49.53,18.44,0,167363.3,9.17,13.38,11.05,0.10212,0.93,2.705,13.25,1986,55.47
101,2010-12-13,2010,347,0,0,62.69,54.39,63.38,51.08,62.67,52.64,8.13,7.417,9.71,7.501,63.59,51.43,18.62,0,153981.9,8.3,12.3,10.03,0.15107,0.716,2.206,13.2,1842,51.45
101,2010-12-14,2010,348,0,0,62.59,54.47,63.22,51.02,62.55,52.86,10.06,9.12,11.64,9.29,63.41,51.56,18.69,0,151475.4,8.12,12.2,9.69,0.2985,0.946,2.349,13.23,1855,51.82
101,2010-12-15,2010,349,0,0,59.26,49.77,59.92,46.28,59.25,48.04,-1.667,-2.986,0.579,-2.778,60.19,46.78,18.6,0,172495.7,9.49,13.65,11.2,0.01739,1.319,3.357,13.35,2099,58.63
101,2010-12-16,2010,350,0,0,58.08,48.37,58.8,44.71,58.06,46.46,-4.697,-5.83,-2.437,-5.717,59.09,45.19,18.5,0,176795.9,9.7,14.1,11.6,0.06408,1.134,3.281,13.36,2130,59.5
101,2010-12-17,2010,351,0,0,59.34,49.85,60.09,46.03,59.33,47.92,-0.707,-1.553,1.21,-1.46,60.38,46.66,18.63,0,175939.4,9.49,14.06,11.41,0.02809,0.846,2.67,13.34,2095,58.52
101,2010-12-18,2010,352,0,0,60.03,51,60.75,47.76,60,48.82,2.18,1.496,4.081,1.593,61,47.84,18.66,0,167272.3,9.03,12.98,11.18,0.17791,0.684,2.489,13.3,1987,55.5
101,2010-12-19,2010,353,0,0,61.48,52.23,62.18,48.94,61.44,50.44,4.903,4.19,6.764,4.308,62.41,49.24,18.72,0,169295.9,9.24,13.24,11.01,0.14974,0.713,2.456,13.26,1995,55.73
101,2010-12-20,2010,354,0,0,61.57,52.2,62.26,48.8,61.54,50.55,4.553,3.777,6.49,3.919,62.5,49.24,18.75,0,171258.1,9.37,13.46,11,0.10578,0.776,2.571,13.27,2018,56.37
101,2010-12-21,2010,355,0,0,63.43,53.38,64.22,49.79,63.41,51.43,2.428,1.709,4.302,1.947,64.52,50.03,18.73,0,184467.9,10.05,14.43,11.98,0.0644,0.719,2.355,13.29,2185,61.03
101,2010-12-22,2010,356,0,0,67.61,57.44,68.42,53.65,67.57,55.43,4.946,4.126,6.882,4.249,68.7,53.92,18.83,0,188590.8,10.17,14.77,12.14,0.32939,0.82,2.633,13.24,2233,62.37
101,2010-12-23,2010,357,0,0,67.79,57.77,68.56,53.89,67.74,55.93,7.307,6.412,9.18,6.54,68.81,54.41,18.84,0,185762.7,10.02,14.67,11.82,0.18259,0.895,2.644,13.22,2201,61.48
101,2010-12-24,2010,358,0,0,67.67,57.64,68.44,53.74,67.62,55.79,6.315,5.346,8.22,5.487,68.7,54.22,18.86,0,186204.9,10.03,14.69,11.83,0.25867,0.969,2.733,13.23,2210,61.73
101,2010-12-25,2010,359,0,0,67.71,57.31,68.5,53.45,67.66,55.58,5.101,4.12,7.044,4.245,68.78,53.91,18.84,0,191017.4,10.4,15.05,12.09,0.28282,0.982,2.799,13.25,2243,62.65
101,2010-12-26,2010,360,0,0,67.41,56.62,68.22,52.65,67.37,55.02,2.982,1.968,4.993,2.095,68.53,53.23,18.93,0,197861.5,10.78,15.57,12.35,0.42203,1.014,2.898,13.27,2319,64.78
101,2010-12-27,2010,361,0,0,67.38,56.73,68.2,52.56,67.35,55.11,3.079,2.014,5.045,2.158,68.49,53.26,18.9,0,196719,10.65,15.64,12.24,0.42696,1.065,2.887,13.28,2318,64.75
101,2010-12-28,2010,362,0,0,67.3,56.26,68.11,52.2,67.26,54.68,2.073,1.038,3.889,1.172,68.45,52.67,18.91,0,201979.7,11.04,15.91,12.59,0.192,1.035,2.717,13.33,2437,68.07
101,2010-12-29,2010,363,0,0,67.31,56.59,68.15,52.75,67.28,54.6,2.505,1.498,4.299,1.626,68.47,52.94,18.89,0,197915.3,10.72,15.4,12.68,0.33376,1.006,2.673,13.27,2343,65.45
101,2010-12-30,2010,364,0,0,67.68,57.65,68.48,53.96,67.64,55.73,6.519,5.43,8.2,5.555,68.75,54.22,18.91,0,186269.4,10.03,14.52,11.91,0.38179,1.089,2.646,13.23,2187,61.09
101,2010-12-31,2010,365,0,0,67.72,57.47,68.49,53.57,67.67,55.77,6.994,5.807,8.66,5.946,68.76,54.15,19.02,0,190445,10.24,14.93,11.9,0.33727,1.187,2.709,13.21,2225,62.15
101,2011-01-01,2011,1,0,0,67.99,58.37,68.75,54.94,67.95,56.63,9.25,8.04,10.8,8.18,68.99,55.12,18.97,0,178077.1,9.62,13.82,11.32,0.2806,1.216,2.626,13.19,2084,58.21
101,2011-01-02,2011,2,0,0,68.1,58.99,68.83,55.4,68.06,57.3,11.76,10.57,13.1,10.73,69.07,55.61,19.04,0,171203.7,9.11,13.43,10.76,0.37419,1.192,2.367,13.19,1999,55.84
101,2011-01-03,2011,3,0,0,68.07,58.79,68.81,55.05,68.03,57.07,12.11,10.94,13.4,11.09,69.04,55.42,19.03,0,174678,9.28,13.75,10.96,0.37236,1.168,2.308,13.2,2047,57.18
101,2011-01-04,2011,4,0,0,67.76,57.29,68.53,53.39,67.71,55.62,6.107,4.716,7.725,4.856,68.81,53.92,18.9,0,192425,10.47,15.14,12.09,0.36853,1.391,2.869,13.25,2252,62.91
101,2011-01-05,2011,5,0,0,67.64,57.22,68.45,53.21,67.61,55.36,5.254,3.847,6.848,3.98,68.73,53.77,18.96,0,194178.9,10.43,15.24,12.26,0.34472,1.407,2.868,13.24,2274,63.52
101,2011-01-06,2011,6,0,0,67.75,57.33,68.54,53.44,67.71,55.58,5.816,4.392,7.382,4.523,68.81,53.94,18.92,0,192404,10.41,15.1,12.13,0.40589,1.424,2.859,13.25,2270,63.41
101,2011-01-07,2011,7,0,0,67.46,56.67,68.28,52.58,67.44,54.77,3.286,1.76,4.924,1.913,68.58,53.18,18.92,0,200138.3,10.79,15.7,12.67,0.36421,1.526,3.011,13.27,2370,66.2
101,2011-01-08,2011,8,0,0,67.43,56.85,68.25,52.78,67.41,55.05,3.78,2.242,5.314,2.381,68.54,53.39,18.97,0,196853.4,10.58,15.48,12.36,0.39431,1.538,2.934,13.26,2335,65.22
101,2011-01-09,2011,9,0,0,67.57,57.09,68.38,52.99,67.53,55.22,5.077,3.568,6.588,3.719,68.65,53.63,18.94,0,195231,10.47,15.39,12.31,0.34613,1.509,2.87,13.25,2319,64.78
101,2011-01-10,2011,10,0,0,67.56,56.97,68.36,53.04,67.52,55.14,4.848,3.387,6.35,3.512,68.66,53.5,18.95,0,196048.3,10.59,15.33,12.38,0.26259,1.462,2.839,13.27,2313,64.61
101,2011-01-11,2011,11,0,0,67.41,56.84,68.24,52.86,67.38,54.89,3.734,2.245,5.249,2.376,68.54,53.29,18.96,0,196841.3,10.58,15.37,12.49,0.31289,1.489,2.874,13.27,2294,64.08
101,2011-01-12,2011,12,0,0,67.26,56.51,68.1,52.59,67.24,54.61,3.222,1.706,4.767,1.86,68.4,53.03,18.99,0,199399.7,10.75,15.51,12.63,0.42155,1.516,2.908,13.26,2318,64.75
101,2011-01-13,2011,13,0,0,67.52,57.6,68.31,53.84,67.47,56.02,5.093,3.597,6.563,3.731,68.6,54.2,19.02,0,184209.4,9.92,14.47,11.46,0.4553,1.496,2.831,13.26,2170,60.61
101,2011-01-14,2011,14,0,0,67.36,56.63,68.18,52.8,67.33,54.79,5.032,3.602,6.454,3.735,68.47,53.22,19.06,0,198964.1,10.73,15.37,12.54,0.58442,1.43,2.719,13.27,2315,64.66
101,2011-01-15,2011,15,0,0,66.97,55.79,67.81,51.85,66.96,53.61,2.484,0.974,4.025,1.124,68.13,52.24,19,0,207755.6,11.18,15.96,13.35,0.4262,1.51,2.902,13.3,2415,67.46
101,2011-01-16,2011,16,0,0,67.1,56.06,67.97,52.31,67.1,54.03,2.356,0.837,3.853,0.975,68.28,52.57,19.03,0,204325.2,11.04,15.66,13.07,0.54049,1.52,2.879,13.26,2386,66.65
101,2011-01-17,2011,17,0,0,67.53,56.94,68.33,53.14,67.49,54.85,5.427,3.975,6.844,4.095,68.63,53.41,18.95,0,196728.7,10.59,15.19,12.65,0.48065,1.452,2.75,13.27,2301,64.27
101,2011-01-18,2011,18,0,0,67.12,55.51,67.97,51.33,67.11,53.42,1.064,-0.517,2.639,-0.362,68.32,51.94,19.04,0,215669.7,11.61,16.64,13.69,0.31865,1.581,3.001,13.31,2486,69.44
101,2011-01-19,2011,19,0,0,67.37,56.7,68.22,52.74,67.35,54.92,3.804,2.317,5.181,2.428,68.52,53.26,19.01,0,198043.6,10.66,15.48,12.43,0.48351,1.487,2.753,13.24,2290,63.97
101,2011-01-20,2011,20,0,0,67.86,57.88,68.61,54.17,67.81,56.13,8.79,7.325,10.11,7.469,68.87,54.58,18.99,0,185164.6,9.98,14.45,11.68,0.48806,1.467,2.643,13.22,2178,60.84
101,2011-01-21,2011,21,0,0,67.63,56.82,68.42,52.87,67.59,55.02,6.06,4.578,7.502,4.738,68.72,53.48,18.92,0,198930,10.81,15.55,12.57,0.35201,1.483,2.764,13.26,2335,65.22
101,2011-01-22,2011,22,0,0,67.5,56.63,68.31,52.71,67.46,55.07,4.814,3.356,6.295,3.492,68.61,53.28,18.91,0,198429.2,10.87,15.6,12.39,0.18546,1.458,2.804,13.27,2358,65.87
101,2011-01-23,2011,23,0,0,67.2,55.66,68.03,51.67,67.17,53.85,2.989,1.549,4.532,1.678,68.36,52.24,18.9,0,210495.5,11.54,16.37,13.33,0.18316,1.439,2.854,13.29,2479,69.25
101,2011-01-24,2011,24,0,0,67.07,55.49,67.92,51.52,67.05,53.55,1.56,0.095,3.127,0.223,68.26,51.98,18.88,0,211474.2,11.58,16.4,13.5,0.27445,1.465,2.904,13.32,2472,69.05
101,2011-01-25,2011,25,0,0,66.65,54.88,67.55,51.2,66.66,52.72,-2.611,-4.161,-0.95,-3.985,67.94,51.3,18.72,0,212683.5,11.77,16.35,13.94,0.48123,1.549,3.035,13.36,2454,68.55
101,2011-01-26,2011,26,0,0,66.98,55.92,67.86,51.86,66.97,54,2.022,0.663,3.408,0.843,68.2,52.27,18.81,0,203400,11.06,16.01,12.97,0.24731,1.358,2.565,13.33,2351,65.67
101,2011-01-27,2011,27,0,0,67.1,56.88,67.94,52.97,67.06,54.85,4.84,3.6,6.066,3.768,68.26,53.13,18.72,0,189072.4,10.21,14.97,12.2,0.47805,1.24,2.299,13.26,2218,61.96
101,2011-01-28,2011,28,0,0,67.61,57.09,68.39,53.1,67.55,55.64,6.764,5.397,8.15,5.564,68.68,53.77,18.79,0,191419.5,10.52,15.29,11.92,0.32904,1.367,2.588,13.25,2273,63.49
101,2011-01-29,2011,29,0,0,67.65,56.91,68.45,52.95,67.6,55.46,6.399,4.961,7.872,5.128,68.73,53.69,18.81,0,194914.8,10.74,15.49,12.14,0.35659,1.438,2.744,13.23,2299,64.22
101,2011-01-30,2011,30,0,0,67.71,57.3,68.47,53.61,67.65,55.91,7.834,6.383,9.27,6.551,68.75,54.18,18.85,0,188387.1,10.4,14.87,11.74,0.53526,1.451,2.717,13.23,2213,61.82
101,2011-01-31,2011,31,0,0,67.72,57.05,68.5,53.09,67.66,55.6,6.759,5.312,8.25,5.48,68.79,53.83,18.88,0,194491.9,10.67,15.41,12.06,0.50513,1.447,2.769,13.25,2264,63.24
101,2011-02-01,2011,32,0,0,67.26,56,68.08,51.7,67.22,54.37,4.128,2.672,5.712,2.858,68.4,52.65,18.84,0,205970.9,11.26,16.38,12.84,0.43754,1.456,2.854,13.27,2370,66.2
101,2011-02-02,2011,33,0,0,67.18,56.21,68.02,52.36,67.13,54.99,3.349,1.898,4.937,2.09,68.33,53.04,18.87,0,197603.3,10.97,15.66,12.14,0.7924,1.451,2.847,13.27,2276,63.58
101,2011-02-03,2011,34,0,0,67.42,56.66,68.24,52.88,67.36,55.53,4.977,3.617,6.44,3.778,68.53,53.47,18.86,0,193329.4,10.76,15.36,11.83,0.23254,1.36,2.662,13.26,2256,63.02
101,2011-02-04,2011,35,0,0,67.4,56.23,68.21,52.35,67.35,55.07,5.681,4.34,7.179,4.477,68.51,53.09,18.9,0,200571.1,11.17,15.86,12.28,0.37815,1.341,2.702,13.26,2331,65.11
101,2011-02-05,2011,36,0,0,67.28,56.51,68.1,52.9,67.25,55.33,5.132,3.856,6.419,3.998,68.44,53.18,18.84,0,192753.6,10.76,15.2,11.92,0.56997,1.276,2.421,13.3,2247,62.77
101,2011-02-06,2011,37,0,0,67.26,57.03,68.1,53.51,67.24,55.33,6.116,4.933,7.179,5.068,68.41,53.38,18.82,0,186591,10.23,14.59,11.91,0.48293,1.183,2.111,13.3,2195,61.31
101,2011-02-07,2011,38,0,0,67.43,57.71,68.24,54.07,67.4,55.83,7.855,6.708,8.67,6.844,68.58,53.73,18.85,0,180591.5,9.72,14.17,11.58,0.29026,1.147,1.827,13.3,2126,59.39
101,2011-02-08,2011,39,0,0,67.43,57.66,68.25,53.84,67.41,55.64,7.487,6.366,8.38,6.495,68.57,53.68,18.87,0,183233.5,9.76,14.42,11.77,0.3144,1.121,1.887,13.3,2134,59.61
101,2011-02-09,2011,40,0,0,67.35,57.09,68.16,53.13,67.33,55.19,6.704,5.566,7.686,5.701,68.49,53.21,18.83,0,190431.7,10.26,15.03,12.14,0.3473,1.138,1.985,13.31,2268,63.35
101,2011-02-10,2011,41,0,0,67.08,55.95,67.94,51.94,67.06,54.03,3.306,2.097,4.728,2.246,68.26,52.35,18.88,0,204768.5,11.13,16,13.03,0.44132,1.208,2.482,13.29,2406,67.21
101,2011-02-11,2011,42,0,0,67.02,56.15,67.86,52.27,66.99,54.15,4.204,2.992,5.632,3.147,68.17,52.59,18.82,0,199651,10.87,15.58,12.84,0.44021,1.212,2.485,13.3,2348,65.59
101,2011-02-12,2011,43,0,0,66.91,55.69,67.8,51.73,66.91,53.78,2.366,1.177,3.67,1.321,68.16,51.95,18.82,0,205379.7,11.21,16.07,13.13,0.38163,1.189,2.349,13.35,2402,67.09
101,2011-02-13,2011,44,0,0,67.14,56.59,68.03,52.75,67.12,54.78,4.428,3.29,5.37,3.43,68.39,52.52,18.86,0,194482.5,10.54,15.29,12.34,0.233,1.138,1.939,13.35,2297,64.16
101,2011-02-14,2011,45,0,0,67.17,56.54,68.06,52.52,67.16,54.77,4.6,3.47,5.526,3.608,68.41,52.44,18.84,0,196143,10.62,15.54,12.39,0.14764,1.13,1.918,13.35,2309,64.5
101,2011-02-15,2011,46,0,0,67.09,57.67,67.96,53.92,67.04,56.06,7.794,6.653,8.33,6.772,68.36,53.06,18.9,0,175861,9.42,14.04,10.98,0.27175,1.141,1.555,13.35,2115,59.08
101,2011-02-16,2011,47,0,0,66.89,56.05,67.78,51.87,66.89,54.21,3.857,2.758,4.816,2.873,68.15,52.01,18.78,0,200003.3,10.85,15.91,12.68,0.3322,1.099,1.944,13.35,2355,65.78
101,2011-02-17,2011,48,0,0,67.08,56.77,67.98,52.83,67.06,55.05,4.291,3.16,5.25,3.265,68.33,52.68,18.76,0,189868.4,10.31,15.15,12.02,0.30589,1.131,1.985,13.35,2238,62.51
101,2011-02-18,2011,49,0,0,67.1,57.89,68.01,54.29,67.06,56.52,8.5,7.39,9.02,7.497,68.38,53.18,18.79,0,169854.4,9.21,13.72,10.54,0.19139,1.106,1.524,13.36,2031,56.73
101,2011-02-19,2011,50,0,0,67.08,58.17,68,54.65,67.03,56.83,9.63,8.53,10.1,8.63,68.36,53.27,18.87,0,165398.8,8.91,13.35,10.21,0.29884,1.102,1.468,13.36,2007,56.06
101,2011-02-20,2011,51,0,0,67.08,56.53,67.96,52.49,67.05,54.95,5.417,4.272,6.188,4.412,68.32,52.37,18.83,0,193719.6,10.55,15.46,12.1,0.21218,1.144,1.777,13.34,2320,64.8
101,2011-02-21,2011,52,0,0,67.1,56.03,67.98,52.02,67.08,54.43,2.598,1.419,3.724,1.518,68.35,52.18,18.82,0,201638.7,11.07,15.96,12.65,0.2568,1.179,2.206,13.35,2379,66.45
101,2011-02-22,2011,53,0,0,66.94,55.98,67.84,51.95,66.94,54.5,3.379,2.292,4.415,2.389,68.19,52.11,18.74,0,198868.4,10.96,15.89,12.44,0.17955,1.088,2.027,13.35,2356,65.81
101,2011-02-23,2011,54,0,0,66.83,55.77,67.71,51.72,66.8,53.97,2.084,0.892,3.265,0.986,68.09,51.91,18.73,0,201761,11.05,15.99,12.83,0.33954,1.191,2.278,13.35,2374,66.31
101,2011-02-24,2011,55,0,0,66.93,56.31,67.82,52.29,66.91,54.55,3.689,2.589,4.706,2.694,68.18,52.35,18.77,0,195245.4,10.63,15.53,12.36,0.40613,1.099,2.012,13.35,2294,64.08
101,2011-02-25,2011,56,0,0,67.17,56.81,68.09,52.99,67.19,55.38,5.176,4.129,6.016,4.245,68.42,52.83,18.75,0,188763.5,10.37,15.1,11.81,0.3829,1.046,1.77,13.35,2241,62.6
101,2011-02-26,2011,57,0,0,67.15,56.98,68.03,53.05,67.13,55.57,6.473,5.374,7.144,5.519,68.38,52.85,18.77,0,186056.9,10.17,14.98,11.56,0.14968,1.099,1.625,13.35,2241,62.6
101,2011-02-27,2011,58,0,0,67.13,56.48,68.01,52.68,67.11,55.05,5.335,4.27,6.148,4.395,68.37,52.49,18.73,0,192496.7,10.65,15.33,12.06,0.21522,1.065,1.753,13.35,2276,63.58
101,2011-02-28,2011,59,0,0,67.21,56.6,68.1,52.92,67.21,55.27,5.444,4.383,6.226,4.53,68.44,52.64,18.78,0,191332.4,10.6,15.18,11.93,0.11888,1.06,1.696,13.35,2267,63.32
101,2011-03-01,2011,60,0,0,67.18,57.02,68.06,53.12,67.16,55.38,5.912,4.788,6.635,4.918,68.44,52.83,18.77,0,186962.4,10.17,14.94,11.78,0.13184,1.124,1.717,13.35,2225,62.15
101,2011-03-02,2011,61,0,0,67.09,56.85,67.98,52.98,67.06,55.04,6.189,5.086,6.897,5.241,68.36,52.64,18.77,0,188990.9,10.25,15.01,12.02,0.24353,1.103,1.657,13.35,2220,62.01
101,2011-03-03,2011,62,0,0,67.11,57.01,68.01,53.04,67.08,54.99,5.669,4.492,6.434,4.652,68.37,52.72,18.72,0,187911.4,10.1,14.97,12.09,0.3283,1.177,1.782,13.35,2225,62.15
101,2011-03-04,2011,63,0,0,66.87,55.48,67.78,51.16,66.86,53.57,2.271,1.109,3.46,1.229,68.14,51.61,18.72,0,208916.3,11.4,16.62,13.29,0.39114,1.161,2.231,13.34,2423,67.68
101,2011-03-05,2011,64,0,0,66.97,56.43,67.88,52.37,66.99,54.4,3.992,2.83,5.03,2.989,68.24,52.26,18.66,0,194762.7,10.55,15.51,12.59,0.28391,1.163,2.041,13.35,2256,63.02
101,2011-03-06,2011,65,0,0,67.15,57.58,68.03,53.95,67.2,56.12,7.706,6.554,8.47,6.768,68.46,53.06,18.77,0,176119.5,9.57,14.09,11.08,0.16877,1.152,1.703,13.36,2088,58.32
101,2011-03-07,2011,66,0,0,66.97,57.76,67.84,54.24,67.05,56.44,9.66,8.71,10.48,8.89,68.32,52.94,18.68,0,168564.9,9.21,13.61,10.6,0.2361,0.946,1.593,13.35,2027,56.62
101,2011-03-08,2011,67,0,0,67.12,56.85,68,53.11,67.18,55.4,6.091,5.117,7.153,5.312,68.39,52.49,18.69,0,186515.3,10.28,14.9,11.77,0.21463,0.973,1.841,13.35,2230,62.29
101,2011-03-09,2011,68,0,0,67.3,57,68.15,53.12,67.3,55.13,6.049,4.879,7.188,5.023,68.49,53.11,18.75,0,189876.4,10.3,15.03,12.17,0.29566,1.169,2.165,13.24,2204,61.56
101,2011-03-10,2011,69,0,0,67.67,57.48,68.45,53.36,67.62,55.53,7.507,5.955,8.82,6.123,68.74,54.08,18.76,0,189355.2,10.19,15.09,12.09,0.69716,1.552,2.695,13.22,2185,61.03
101,2011-03-11,2011,70,0,0,67.78,57.8,68.57,53.96,67.78,55.96,8.4,6.954,9.63,7.106,68.84,54.51,18.82,0,184992.6,9.98,14.6,11.82,0.31624,1.447,2.52,13.21,2161,60.36
101,2011-03-12,2011,71,0,0,67.95,58.56,68.71,55.01,67.95,57.06,11.11,9.85,12.31,10.04,68.98,55.2,18.8,0,172509.4,9.39,13.7,10.89,0.37166,1.256,2.268,13.23,2056,57.43
101,2011-03-13,2011,72,0,0,67.87,58.29,68.64,54.52,67.86,56.72,10.4,9.2,11.62,9.4,68.91,54.86,18.82,0,177118.2,9.58,14.12,11.14,0.23636,1.201,2.219,13.22,2106,58.83
101,2011-03-14,2011,73,0,0,67.78,58.49,68.55,54.78,67.76,56.68,10.44,9.23,11.65,9.42,68.81,54.96,18.79,0,173189.7,9.28,13.77,11.08,0.29476,1.214,2.225,13.22,2041,57.01
101,2011-03-15,2011,74,0,0,67.85,58.15,68.63,54.31,67.81,56.41,9.58,8.25,10.86,8.46,68.89,54.73,18.83,0,180209.7,9.7,14.32,11.41,0.35514,1.336,2.407,13.22,2095,58.52
101,2011-03-16,2011,75,0,0,67.71,57.88,68.49,54.08,67.68,56.2,9.62,8.27,10.83,8.48,68.77,54.48,18.84,0,181716.5,9.83,14.41,11.48,0.52893,1.349,2.352,13.22,2105,58.8
101,2011-03-17,2011,76,0,0,67.86,58.11,68.63,54.29,67.83,56.34,9.29,7.914,10.56,8.13,68.91,54.7,18.76,0,180238.1,9.75,14.34,11.48,0.51258,1.374,2.433,13.22,2121,59.25
101,2011-03-18,2011,77,0,0,67.87,58.76,68.65,55.4,67.85,57.4,13.37,12.35,14.31,12.55,68.93,55.33,18.77,0,166247,9.12,13.25,10.45,0.22425,1.025,1.759,13.23,1985,55.45
101,2011-03-19,2011,78,0,0,67.85,59.07,68.6,55.69,67.87,57.89,15.95,15.11,16.65,15.29,68.92,55.3,18.83,0,161091.8,8.78,12.91,9.98,0.23527,0.84,1.356,13.23,1943,54.27
101,2011-03-20,2011,79,0,0,67.81,58.18,68.51,54.73,67.81,56.75,11.66,10.55,12.73,10.75,68.86,54.75,18.8,0,175047.6,9.64,13.78,11.05,0.37749,1.105,1.981,13.23,2066,57.71
101,2011-03-21,2011,80,0,0,67.79,57.72,68.47,54.19,67.75,56.16,9.76,8.44,10.92,8.64,68.85,54.38,18.81,0,182545.1,10.06,14.28,11.59,0.24505,1.32,2.283,13.23,2126,59.39
101,2011-03-22,2011,81,0,0,67.74,57.47,68.43,53.9,67.69,56.06,8.49,6.977,9.76,7.176,68.78,54.35,18.8,0,184980.6,10.27,14.53,11.64,0.53502,1.512,2.583,13.22,2177,60.81
101,2011-03-23,2011,82,0,0,67.8,57.62,68.48,54.02,67.76,56.31,9.2,7.835,10.53,8.06,68.84,54.42,18.77,0,182953.8,10.18,14.46,11.45,0.36061,1.362,2.47,13.22,2187,61.09
101,2011-03-24,2011,83,0,0,67.8,57.3,68.47,53.58,67.74,56.04,7.947,6.415,9.3,6.644,68.84,54.14,18.65,0,186822.3,10.49,14.89,11.71,0.23067,1.532,2.661,13.23,2235,62.43
101,2011-03-25,2011,84,0,0,67.79,57.41,68.47,53.39,67.75,55.6,8.87,7.48,10.14,7.69,68.84,53.95,18.66,0,189572.9,10.39,15.09,12.15,0.31846,1.394,2.453,13.23,2271,63.44
101,2011-03-26,2011,85,0,0,67.77,57.04,68.45,52.78,67.73,54.5,8.19,6.761,9.43,6.957,68.84,53.31,18.66,0,199649.4,10.72,15.68,13.23,0.18398,1.428,2.471,13.24,2377,66.4
101,2011-03-27,2011,86,0,0,67.64,56.71,68.33,52.36,67.61,54.06,6.799,5.342,8.02,5.514,68.74,52.9,18.64,0,203647.8,10.93,15.98,13.54,0.14623,1.456,2.508,13.25,2420,67.6
101,2011-03-28,2011,87,0,0,67.65,57,68.33,52.59,67.62,54.41,7.618,6.23,8.8,6.404,68.74,53.17,18.65,0,199493.6,10.65,15.74,13.21,0.04931,1.388,2.396,13.24,2367,66.12
101,2011-03-29,2011,88,0,0,67.58,57.1,68.27,52.87,67.57,54.63,8.59,7.308,9.72,7.485,68.66,53.32,18.66,0,195630.3,10.49,15.4,12.93,0.23676,1.279,2.239,13.22,2328,65.03
101,2011-03-30,2011,89,0,0,67.78,57.36,68.45,53.15,67.75,54.9,9.81,8.5,10.95,8.69,68.84,53.62,18.66,0,194381.6,10.42,15.3,12.85,0.0974,1.31,2.257,13.23,2303,64.33
101,2011-03-31,2011,90,0,0,67.81,57.85,68.5,53.89,67.8,55.65,11.88,10.74,12.87,10.92,68.87,54.13,18.74,0,185810.4,9.97,14.61,12.15,0.21227,1.141,1.947,13.23,2221,62.04
101,2011-04-01,2011,91,0,0,67.78,57.67,68.47,53.6,67.76,55.54,10.9,9.71,12,9.9,68.83,54.07,18.68,0,187712,10.12,14.88,12.22,0.18095,1.193,2.1,13.23,2253,62.93
101,2011-04-02,2011,92,0,0,67.83,57.49,68.51,53.26,67.79,55.09,8.69,7.271,10.04,7.509,68.87,53.84,18.64,0,192720,10.34,15.24,12.7,0.13796,1.421,2.533,13.22,2344,65.47
101,2011-04-03,2011,93,0,0,67.8,57.86,68.47,53.87,67.77,55.59,10.51,9.28,11.7,9.49,68.83,54.15,18.56,0,184091.5,9.94,14.6,12.18,0.25045,1.228,2.208,13.22,2245,62.71
101,2011-04-04,2011,94,0,0,67.82,57.98,68.49,54.12,67.79,55.79,12.28,11.16,13.26,11.35,68.85,54.18,18.65,0,182353.9,9.83,14.37,12,0.1353,1.122,1.916,13.22,2193,61.26
101,2011-04-05,2011,95,0,0,67.79,57.97,68.49,54,67.76,55.75,11,9.8,11.99,9.95,68.83,54.24,18.73,0,183775.6,9.82,14.49,12.01,0.17636,1.205,2.046,13.23,2202,61.51
101,2011-04-06,2011,96,0,0,67.8,58.26,68.48,54.26,67.77,56.12,12.85,11.73,13.7,11.9,68.83,54.29,18.78,0,179578.8,9.54,14.22,11.66,0.24697,1.121,1.798,13.22,2228,62.23
101,2011-04-07,2011,97,0,0,67.82,57.82,68.49,53.86,67.79,55.56,11.2,9.98,12.19,10.14,68.85,54.02,18.72,0,186286.7,9.99,14.63,12.23,0.14384,1.216,2.054,13.22,2267,63.32
101,2011-04-08,2011,98,0,0,67.76,57.88,68.44,53.9,67.74,55.43,12.49,11.41,13.43,11.55,68.79,54,18.68,0,185247.9,9.87,14.54,12.32,0.24684,1.086,1.877,13.23,2228,62.23
101,2011-04-09,2011,99,0,0,67.79,57.92,68.48,54.13,67.78,55.52,13.09,12.05,13.97,12.19,68.82,54.1,18.75,0,184671.9,9.87,14.35,12.26,0.16567,1.043,1.775,13.23,2211,61.76
101,2011-04-10,2011,100,0,0,67.75,58.29,68.48,54.78,67.77,56.16,14.81,13.92,15.56,14.05,68.81,54.38,18.67,0,175269.5,9.46,13.7,11.61,0.07762,0.89,1.51,13.23,2105,58.8
101,2011-04-11,2011,101,0,0,67.74,58.51,68.5,55.15,67.79,56.49,16.14,15.33,16.79,15.48,68.81,54.62,18.67,0,170687.1,9.23,13.35,11.3,0.06247,0.808,1.305,13.23,2057,57.46
101,2011-04-12,2011,102,0,0,67.82,59.26,68.57,55.53,67.85,57.43,18.55,17.8,19.13,17.96,68.86,55.2,18.52,0,160210.8,8.56,13.03,10.43,0.11668,0.75,1.164,13.22,1954,54.58
101,2011-04-13,2011,103,0,0,67.88,59.24,68.58,55.12,67.9,57.02,18.45,17.71,19.01,17.86,68.89,55.04,18.44,0,164252,8.64,13.46,10.88,0.11137,0.744,1.152,13.18,1995,55.73
101,2011-04-14,2011,104,0,0,68.14,58.67,68.77,53.87,68.1,55.62,12.96,11.56,14.07,11.72,69.09,54.82,18.5,0,184135.1,9.47,14.91,12.48,0.22571,1.402,2.354,13.18,2202,61.51
101,2011-04-15,2011,105,0,0,68.09,59.29,68.72,54.87,68.07,56.79,16.47,15.41,17.32,15.55,69.04,55.47,18.43,0,168803.3,8.79,13.85,11.28,0.32951,1.059,1.772,13.18,2016,56.31
101,2011-04-16,2011,106,0,0,68.08,58.81,68.71,54.08,68.06,56.5,14.61,13.43,15.62,13.58,69.03,55.07,18.37,0,175870.6,9.28,14.62,11.56,0.13678,1.184,2.035,13.18,2059,57.51
101,2011-04-17,2011,107,0,0,67.96,58.32,68.59,53.38,67.91,55.73,10.61,9.24,11.83,9.37,68.95,54.61,18.3,0,183033.4,9.64,15.22,12.18,0.18986,1.372,2.458,13.19,2146,59.94
101,2011-04-18,2011,108,0,0,68.11,59.42,68.72,54.8,68.07,57.09,15.24,14.1,16.14,14.24,69.05,55.61,18.32,0,166239.2,8.69,13.93,10.98,0.13891,1.139,1.896,13.18,1991,55.61
101,2011-04-19,2011,109,0,0,67.62,58.84,68.41,55.62,67.54,56.58,34.6,35.72,34.21,35.45,68.48,55.93,18.66,4.632,167278.8,8.78,12.8,10.97,-9860.295,-1.121,-1.236,13.19,2090,58.38
101,2011-04-20,2011,110,0,0,68.16,59.08,69.31,57.96,68.15,56.85,49.47,52.88,47.5,52.31,69.12,57.12,20.77,6.639,177938.1,9.08,11.35,11.3,-19878.82,-3.41,-4.813,13.19,2322,64.86
101,2011-04-21,2011,111,0,0,67.76,58.79,68.63,57.54,67.76,56.33,51.83,47.16,50.9,45.55,68.75,56.89,20.71,7.293,176092.1,8.97,11.09,11.42,66648.06,4.67,5.349,13.19,3091,86.3
101,2011-04-22,2011,112,0,0,67.73,58.82,68.6,57.74,67.71,56.46,68.01,57.11,66.51,53.38,68.66,57.5,20.64,12.29,172944,8.91,10.86,11.26,119657.5,10.9,13.13,13.18,3711,103.7
101,2011-04-23,2011,113,0,0,67.77,58.7,68.66,59.65,67.78,57.76,68.06,57.91,66.55,53.24,68.72,58.31,20.81,12.18,157661.5,9.07,9.01,10.02,115811.9,10.16,13.31,13.19,3404,95.1
101,2011-04-24,2011,114,0,0,67.94,58.67,68.85,61.22,67.95,58.97,68.23,57.82,66.7,53.11,68.87,58.8,21.06,12.26,147179.5,9.27,7.633,8.99,119211.3,10.41,13.59,13.18,3333,93.1
101,2011-04-25,2011,115,0,0,68.05,60.08,68.94,62.04,68.01,60.17,68.29,58.81,66.76,54.97,68.95,60.06,21.02,12.27,128932.5,7.976,6.892,7.84,105744.8,9.48,11.79,13.18,2951,82.4
101,2011-04-26,2011,116,0,0,67.99,59.73,68.87,60.66,67.97,59.42,68.26,58.39,66.74,55.11,68.9,59.46,20.99,12.26,141804.5,8.26,8.21,8.55,106816,9.87,11.63,13.19,3111,86.9
101,2011-04-27,2011,117,0,0,68.01,60.14,68.91,59.68,67.99,58.69,68.24,58.81,66.73,55.58,68.91,59.39,20.84,12.29,148589.4,7.873,9.23,9.3,102496,9.43,11.15,13.19,3248,90.7
101,2011-04-28,2011,118,0,0,68.01,60.57,68.97,59.94,68.05,58.86,68.24,60.09,66.72,56.09,68.92,59.92,20.7,12.25,143470.4,7.441,9.03,9.19,93184.3,8.15,10.63,13.17,3059,85.4
101,2011-04-29,2011,119,0,0,67.93,60.21,68.89,59.47,67.94,58.33,68.14,59.25,66.6,55.32,68.85,59.37,20.65,12.12,149184,7.725,9.41,9.61,99090.31,8.89,11.28,13.19,3197,89.3
101,2011-04-30,2011,120,0,0,67.91,59.65,68.82,59.08,67.91,57.7,68.16,59.55,66.62,54.58,68.83,58.92,20.65,12.17,157210.8,8.25,9.73,10.21,101845.1,8.61,12.04,13.19,3309,92.4
101,2011-05-01,2011,121,0,0,67.88,59.27,68.79,58.72,67.91,57.21,68.17,58.97,66.64,53.93,68.81,58.38,20.53,12.16,162895.9,8.6,10.07,10.7,108024.1,9.2,12.72,13.19,3427,95.7
101,2011-05-02,2011,122,0,0,67.81,59.51,68.75,58.85,67.88,57.44,68.12,58.28,66.6,54.15,68.78,58.4,20.59,12.22,159170.9,8.3,9.9,10.44,110342.4,9.85,12.45,13.19,3376,94.3
101,2011-05-03,2011,123,0,0,67.82,59.28,68.75,58.77,67.9,57.27,68.15,58.66,66.62,54.29,68.79,58.4,20.6,12.22,162149.4,8.54,9.97,10.63,107940.3,9.49,12.33,13.19,3380,94.4
101,2011-05-04,2011,124,0,0,67.91,60.18,68.85,59.69,68.02,58.29,68.22,58.96,66.73,55.22,68.88,59.2,20.6,12.24,147979.7,7.732,9.15,9.73,102890.9,9.26,11.51,13.19,3230,90.2
101,2011-05-05,2011,125,0,0,67.81,59.09,68.71,58.59,67.84,57.06,68.1,58.07,66.57,54.45,68.75,58.2,20.57,12.27,164551.5,8.72,10.12,10.78,110063.3,10.02,12.12,13.18,3554,99.3
101,2011-05-06,2011,126,0,0,67.81,58.4,68.7,57.91,67.79,56.21,68.08,57.54,66.56,53.65,68.73,57.51,20.57,12.25,176492.9,9.41,10.78,11.59,116366.5,10.54,12.91,13.18,3771,105.3
101,2011-05-07,2011,127,0,0,67.86,59.34,68.78,58.78,67.9,57.24,68.15,58.84,66.62,54.76,68.8,58.54,20.6,12.27,162259.9,8.52,10,10.66,105250.4,9.31,11.86,13.19,3428,95.8
101,2011-05-08,2011,128,0,0,67.85,59.67,68.78,59.16,67.92,57.64,68.15,58.88,66.62,55.16,68.81,58.85,20.59,12.34,156187.2,8.17,9.63,10.28,103654.7,9.27,11.46,13.19,3314,92.6
101,2011-05-09,2011,129,0,0,67.83,59.37,68.76,58.96,67.91,57.46,68.16,58.89,66.64,54.92,68.8,58.64,20.62,12.32,159843.5,8.46,9.8,10.45,104826.6,9.28,11.72,13.19,3352,93.6
101,2011-05-10,2011,130,0,0,67.85,59.54,68.8,59.14,67.93,57.58,68.16,59.46,66.64,55.01,68.82,58.9,20.63,12.32,157789.5,8.31,9.66,10.35,101470.8,8.7,11.63,13.19,3262,91.1
101,2011-05-11,2011,131,0,0,67.79,59.18,68.75,59.01,67.87,57.18,68.13,59.1,66.6,54.62,68.78,58.58,20.73,12.3,162516.1,8.61,9.74,10.69,104788,9.04,11.99,13.19,3441,96.1
101,2011-05-12,2011,132,0,0,67.79,59.11,68.73,58.76,67.86,57.14,68.13,58.57,66.6,54.41,68.77,58.36,20.68,12.32,164030.6,8.68,9.97,10.72,108555.2,9.56,12.19,13.19,3502,97.8
101,2011-05-13,2011,133,0,0,67.82,59.48,68.75,59.09,67.91,57.49,68.14,58.79,66.62,54.59,68.79,58.65,20.72,12.32,158955.1,8.34,9.65,10.42,106714.3,9.35,12.03,13.19,3390,94.7
101,2011-05-14,2011,134,0,0,67.86,59.77,68.8,59.38,67.96,57.81,68.17,58.9,66.67,54.81,68.82,58.89,20.67,12.32,154422.3,8.09,9.42,10.15,105453.5,9.27,11.86,13.19,3316,92.6
101,2011-05-15,2011,135,0,0,67.8,59.77,68.73,59.13,67.9,57.55,68.13,58.87,66.61,55.05,68.79,58.83,20.68,12.35,156308.7,8.04,9.6,10.35,104264.6,9.27,11.55,13.19,3317,92.7
101,2011-05-16,2011,136,0,0,67.83,59.5,68.73,58.81,67.85,57.37,68.11,58.31,66.58,54.18,68.75,58.4,20.52,12.24,159222.5,8.32,9.92,10.48,110093.9,9.8,12.4,13.19,3429,95.8
101,2011-05-17,2011,137,0,0,67.79,58.8,68.68,58.21,67.78,56.7,68.07,57.53,66.54,53.39,68.71,57.7,20.57,12.21,169699.3,9,10.47,11.08,117217.6,10.54,13.15,13.19,3623,101.2
101,2011-05-18,2011,138,0,0,67.81,58.76,68.69,58.11,67.8,56.21,68.09,58.25,66.56,53.32,68.74,57.72,20.6,12.25,173682,9.05,10.58,11.58,114562.4,9.84,13.25,13.19,3695,103.2
101,2011-05-19,2011,139,0,0,67.84,59.05,68.71,58.46,67.81,56.22,68.11,58.84,66.58,54.32,68.76,58.16,20.65,12.27,170890.3,8.78,10.26,11.6,106967.9,9.27,12.25,13.19,3551,99.2
101,2011-05-20,2011,140,0,0,67.82,59.52,68.71,58.9,67.8,57.66,68.06,58.94,66.52,54.85,68.73,58.78,20.76,12.26,158409.6,8.31,9.81,10.14,103218.4,9.12,11.66,13.19,3326,92.9
101,2011-05-21,2011,141,0,0,67.93,59.82,68.83,59.18,67.89,58.99,68.14,59.08,66.59,55.16,68.82,59.27,20.74,12.26,149335.6,8.11,9.65,8.9,101737.1,9.05,11.43,13.19,3184,88.9
101,2011-05-22,2011,142,0,0,67.96,60.01,68.85,59.36,67.9,59.13,68.14,59.31,66.6,55.38,68.84,59.48,20.7,12.26,146600.9,7.953,9.5,8.77,99651.98,8.83,11.22,13.19,3103,86.7
101,2011-05-23,2011,143,0,0,67.91,59.4,68.79,58.8,67.9,58.54,68.16,58.95,66.62,54.43,68.82,58.83,20.57,12.21,154777,8.51,9.99,9.36,105863,9.21,12.19,13.19,3261,91.1
101,2011-05-24,2011,144,0,0,67.9,59.33,68.78,58.87,67.87,58.55,68.13,58.85,66.6,54.57,68.8,58.85,20.74,12.3,155765.5,8.57,9.91,9.33,106187,9.28,12.03,13.19,3275,91.5
101,2011-05-25,2011,145,0,0,68.02,60.5,68.88,59.79,67.92,59.48,68.16,60.16,66.63,55.76,68.88,60,20.73,12.27,140236.9,7.524,9.09,8.44,93812,7.998,10.87,13.19,3018,84.3
101,2011-05-26,2011,146,0,0,68.05,60.46,68.95,59.83,68.03,59.59,68.23,59.78,66.72,55.59,68.91,59.88,20.68,12.26,140446.4,7.588,9.12,8.44,97220.02,8.45,11.12,13.18,3052,85.3
101,2011-05-27,2011,147,0,0,68.16,60.83,69.03,60.27,68.19,60.15,68.37,60.66,66.9,56.15,69.02,60.37,20.73,12.27,135057.5,7.331,8.76,8.04,91703.38,7.705,10.75,13.15,2901,81
101,2011-05-28,2011,148,0,0,68.32,61.44,69.14,60.8,68.34,60.7,68.48,60.6,67.06,57.11,69.13,60.85,20.76,12.32,128133.8,6.875,8.34,7.637,89091.54,7.886,9.95,13.13,2767,77.29
101,2011-05-29,2011,149,0,0,68.16,60.93,69,60.27,68.17,60.26,68.33,59.92,66.87,56.67,68.99,60.35,20.59,12.26,132736.4,7.224,8.73,7.918,92413.97,8.41,10.2,13.15,2858,79.83
101,2011-05-30,2011,150,0,0,68.29,61.32,69.14,60.58,68.28,60.63,68.44,59.75,67,56.86,69.1,60.54,20.64,12.26,129238.9,6.971,8.56,7.653,93553.2,8.7,10.13,13.13,2816,78.66
