id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-05-31,2011,151,0,0,68.35,61.48,69.18,60.8,68.36,60.91,68.51,60.63,67.09,57.29,69.15,60.9,20.6,12.25,126257,6.874,8.38,7.442,87792.09,7.885,9.8,13.14,2703,75.5
101,2011-06-01,2011,152,0,0,68.31,61.39,69.15,60.85,68.37,60.91,68.53,60.58,67.1,57.31,69.14,60.87,20.71,12.36,126757.9,6.913,8.3,7.458,88795.74,7.953,9.79,13.14,2770,77.37
101,2011-06-02,2011,153,0,0,68.27,61.03,69.14,60.5,68.28,60.59,68.46,60.38,67.01,56.81,69.1,60.54,20.69,12.35,131695.2,7.241,8.64,7.687,91479.85,8.07,10.21,13.15,2880,80.4
101,2011-06-03,2011,154,0,0,67.99,59.73,68.89,59.21,67.98,59.25,68.23,58.7,66.69,56.5,68.88,59.43,20.66,12.32,148815.3,8.26,9.68,8.73,98454.23,9.53,10.19,13.18,3171,88.6
101,2011-06-04,2011,155,0,0,68.01,59.56,68.92,59.13,68.02,59.09,68.28,58.81,66.74,58.25,68.9,59.69,20.75,12.35,152194.1,8.45,9.79,8.93,89844.36,9.47,8.49,13.18,3072,85.8
101,2011-06-05,2011,156,0,0,68.06,59.84,68.95,59.41,68.05,59.45,68.33,59.46,66.82,58.69,68.95,60.08,20.69,12.31,147241.7,8.21,9.54,8.6,84745.85,8.87,8.13,13.18,2920,81.6
101,2011-06-06,2011,157,0,0,68.05,59.97,68.93,59.48,68.05,59.46,68.32,58.8,66.81,59.35,68.94,60.12,20.72,12.36,146116.6,8.08,9.45,8.59,85071.12,9.52,7.465,13.18,2902,81.1
101,2011-06-07,2011,158,0,0,68.19,60.62,69.05,60.23,68.19,60.24,68.44,60.14,66.97,59.53,69.06,60.83,20.83,12.39,136897,7.569,8.82,7.946,79113.05,8.31,7.448,13.15,2712,75.75
101,2011-06-08,2011,159,0,0,68.37,61.27,69.19,60.92,68.35,60.85,68.63,60.97,67.22,60.21,69.22,61.48,20.82,12.35,128642.9,7.1,8.28,7.503,73417.84,7.668,7.004,13.13,2611,72.93
101,2011-06-09,2011,160,0,0,68.57,61.83,69.34,61.42,68.55,61.41,68.81,61.29,67.46,60.63,69.36,61.91,20.82,12.37,122586.9,6.735,7.923,7.137,71935.3,7.514,6.83,13.11,2527,70.59
101,2011-06-10,2011,161,0,0,68.35,61.11,69.14,60.62,68.34,60.75,68.58,60.45,67.17,59.7,69.17,61.16,20.78,12.38,131009.1,7.241,8.51,7.587,78242.77,8.13,7.473,13.16,2708,75.64
101,2011-06-11,2011,162,0,0,68.09,60.67,68.91,60.12,68.05,60.21,68.33,59.97,66.84,57.47,68.99,60.44,20.55,12.34,133472.3,7.422,8.79,7.837,88662.38,8.36,9.37,13.17,2839,79.3
101,2011-06-12,2011,163,0,0,67.92,59.5,68.76,58.93,67.85,58.87,68.17,58.99,66.66,54.56,68.84,59,20.43,12.33,150242.3,8.42,9.83,8.98,106358.3,9.18,12.1,13.18,3229,90.2
101,2011-06-13,2011,164,0,0,67.91,59.26,68.75,58.74,67.84,58.7,68.17,58.6,66.66,54.3,68.82,58.73,20.48,12.35,153796.1,8.65,10.01,9.15,109676,9.56,12.36,13.18,3322,92.8
101,2011-06-14,2011,165,0,0,67.96,59.83,68.81,59.33,67.91,59.29,68.22,58.74,66.72,55.28,68.88,59.27,20.54,12.41,145480.6,8.13,9.48,8.62,105173.2,9.48,11.44,13.19,3167,88.5
101,2011-06-15,2011,166,0,0,67.96,59.45,68.8,58.9,67.89,58.83,68.21,58.84,66.7,54.53,68.87,58.91,20.52,12.38,152245.1,8.51,9.9,9.06,107999.2,9.36,12.17,13.18,3331,93
101,2011-06-16,2011,167,0,0,68.05,60.18,68.89,59.56,68.01,59.54,68.29,59.53,66.81,55.78,68.95,59.7,20.56,12.42,142489.2,7.876,9.33,8.46,99557.45,8.76,11.02,13.18,3113,87
101,2011-06-17,2011,168,0,0,68.2,60.81,69.02,60.21,68.14,60.16,68.42,59.97,66.98,56.35,69.07,60.24,20.55,12.4,134149.4,7.385,8.81,7.983,95903.62,8.46,10.63,13.15,2933,81.9
101,2011-06-18,2011,169,0,0,68.05,60.4,68.88,59.68,67.97,59.56,68.26,59.89,66.77,55.73,68.96,59.89,20.5,12.39,139820.2,7.645,9.19,8.41,97458.17,8.38,11.04,13.18,2997,83.7
101,2011-06-19,2011,170,0,0,68.14,60.91,68.95,60.23,68.07,60.29,68.37,59.89,66.92,56.3,69.02,60.26,20.5,12.38,131319.1,7.227,8.71,7.779,95791.33,8.48,10.62,13.15,2893,80.8
101,2011-06-20,2011,171,0,0,67.99,60.46,68.83,59.76,67.93,59.74,68.22,59.51,66.74,55.75,68.89,59.83,20.52,12.39,137410.8,7.533,9.07,8.19,98899.28,8.71,10.98,13.18,2989,83.5
101,2011-06-21,2011,172,0,0,68.04,60.59,68.89,59.99,68,59.82,68.28,59.91,66.8,56.1,68.94,60.07,20.62,12.43,136559.5,7.442,8.9,8.18,96023.63,8.37,10.7,13.17,2923,81.6
101,2011-06-22,2011,173,0,0,68.17,61.04,69.04,60.41,68.2,60.25,68.44,60.06,67,56.75,69.06,60.45,20.58,12.43,131767.8,7.134,8.63,7.945,93815.16,8.38,10.25,13.15,2893,80.8
101,2011-06-23,2011,174,0,0,68.05,60.62,68.94,59.94,68.08,60.02,68.35,59.5,66.86,55.79,68.95,59.91,20.53,12.41,135766.3,7.427,9,8.06,100129.3,8.84,11.08,13.18,3051,85.2
101,2011-06-24,2011,175,0,0,68,60.3,68.89,59.61,67.99,59.66,68.27,59.55,66.75,55.47,68.89,59.67,20.51,12.34,140143.9,7.697,9.28,8.33,100008.8,8.72,11.29,13.18,3091,86.3
101,2011-06-25,2011,176,0,0,67.95,59.85,68.81,59.16,67.96,59.28,68.24,60.03,66.74,54.76,68.84,59.34,20.58,12.37,146858.1,8.1,9.65,8.68,101263.1,8.21,11.98,13.18,3185,89
101,2011-06-26,2011,177,0,0,68,60.26,68.87,59.52,68,59.56,68.27,59.48,66.78,55.22,68.89,59.56,20.39,12.3,140586,7.742,9.35,8.43,101384.2,8.79,11.56,13.18,3084,86.1
101,2011-06-27,2011,178,0,0,68.05,60.76,68.95,60.01,68.06,60.09,68.34,59.97,66.86,55.95,68.93,60.09,20.5,12.34,133993.3,7.287,8.94,7.975,96384.55,8.37,10.91,13.18,2914,81.4
101,2011-06-28,2011,179,0,0,68.18,61.11,69.05,60.37,68.2,60.36,68.47,60.6,67.02,56.76,69.05,60.57,20.55,12.34,130881.9,7.071,8.68,7.834,90722.91,7.877,10.26,13.14,2776,77.54
101,2011-06-29,2011,180,0,0,68.28,61.32,69.16,60.63,68.3,60.61,68.54,60.25,67.12,56.82,69.13,60.65,20.56,12.37,128770.8,6.964,8.53,7.692,93203.01,8.3,10.3,13.14,2854,79.72
101,2011-06-30,2011,181,0,0,68.16,60.79,68.99,60.1,68.08,60.1,68.35,59.97,66.89,56.07,69.01,60.18,20.56,12.28,134627.5,7.371,8.89,7.983,95550.89,8.38,10.81,13.17,2956,82.6
101,2011-07-01,2011,182,0,0,68.04,60.45,68.92,59.87,68.02,59.9,68.34,60.08,66.84,56.05,68.94,59.97,20.48,12.31,136955.5,7.597,9.04,8.12,95062.58,8.26,10.79,13.18,2984,83.4
101,2011-07-02,2011,183,0,0,68.02,60.46,68.89,59.83,68.01,59.89,68.29,60.77,66.78,55.45,68.93,60.03,20.51,12.25,136984.6,7.564,9.05,8.12,93515.52,7.512,11.33,13.16,2931,81.9
101,2011-07-03,2011,184,0,0,68.2,61.11,69.06,60.28,68.18,60.39,68.39,60.36,66.93,56.35,69.05,60.44,20.5,12.3,130945.2,7.085,8.78,7.789,92722.54,8.03,10.58,13.14,2823,78.85
101,2011-07-04,2011,185,0,0,68.15,60.91,69,60.13,68.09,60.25,68.31,59.62,66.86,55.91,68.98,60.1,20.56,12.33,132978.6,7.239,8.87,7.847,98113.44,8.69,10.95,13.15,2922,81.6
101,2011-07-05,2011,186,0,0,68.36,61.55,69.17,60.72,68.29,60.85,68.52,60.84,67.11,56.87,69.15,60.87,20.57,12.33,126141.3,6.804,8.46,7.445,89518.98,7.678,10.24,13.13,2720,75.98
101,2011-07-06,2011,187,0,0,68.41,61.52,69.24,60.84,68.37,60.9,68.59,60.83,67.19,57.42,69.2,60.98,20.56,12.37,126322.2,6.888,8.39,7.47,87831.07,7.757,9.77,13.13,2763,77.18
101,2011-07-07,2011,188,0,0,68.39,61.49,69.22,60.89,68.38,60.9,68.6,60.53,67.23,57.24,69.2,60.84,20.54,12.39,125963.7,6.899,8.33,7.482,90688.2,8.08,9.99,13.13,2804,78.32
101,2011-07-08,2011,189,0,0,68.26,61.11,69.1,60.41,68.24,60.53,68.49,60.93,67.08,56.87,69.1,60.65,20.49,12.34,130243.5,7.14,8.69,7.709,88909.25,7.566,10.21,13.15,2811,78.52
101,2011-07-09,2011,190,0,0,68.2,60.83,69.09,60.12,68.17,60.33,68.46,60.67,67.03,56.28,69.08,60.33,20.41,12.22,133216.9,7.368,8.97,7.836,91856.42,7.787,10.75,13.14,2881,80.5
101,2011-07-10,2011,191,0,0,68.28,61.16,69.11,60.32,68.21,60.6,68.51,60.15,67.09,56.66,69.11,60.43,20.24,12.14,128624.1,7.12,8.79,7.61,92497.73,8.36,10.43,13.16,2831,79.08
101,2011-07-11,2011,192,0,0,68.25,61.08,69.13,60.39,68.22,60.46,68.5,60.34,67.06,56.65,69.11,60.45,20.06,12.03,128342.6,7.178,8.73,7.759,90714.73,8.16,10.42,13.13,2772,77.43
101,2011-07-12,2011,193,0,0,68.52,61.78,69.34,61.29,68.47,61.24,68.73,60.99,67.39,57.8,69.31,61.23,20.52,12.31,121991.1,6.74,8.05,7.23,86478.71,7.746,9.59,13.1,2643,73.83
101,2011-07-13,2011,194,0,0,68.69,62.1,69.46,61.65,68.63,61.59,68.88,61.23,67.58,58.26,69.43,61.55,20.56,12.33,119026,6.585,7.814,7.04,84828.6,7.657,9.31,13.1,2658,74.25
101,2011-07-14,2011,195,0,0,68.33,61.17,69.14,60.62,68.31,60.38,68.56,60.41,67.17,57.39,69.17,60.69,20.55,12.29,131011.5,7.157,8.52,7.93,89315.76,8.15,9.78,13.16,2850,79.61
101,2011-07-15,2011,196,0,0,68.04,60.54,68.89,59.78,68.01,59.72,68.31,59.88,66.83,55.91,68.95,59.93,20.55,12.38,138163.9,7.507,9.11,8.28,97082.66,8.44,10.93,13.17,3005,83.9
101,2011-07-16,2011,197,0,0,68.14,60.89,68.93,60.27,68.11,59.93,68.41,61.07,66.93,56.35,69.03,60.49,20.52,12.36,133463.6,7.251,8.67,8.18,89660.52,7.332,10.58,13.15,2815,78.63
101,2011-07-17,2011,198,0,0,68.36,61.4,69.12,60.83,68.32,60.46,68.59,62.52,67.19,56.72,69.2,61.11,20.56,12.39,128266.1,6.962,8.28,7.857,83108.35,6.078,10.47,13.13,2649,73.99
101,2011-07-18,2011,199,0,0,68.55,61.88,69.28,61.31,68.51,60.92,68.77,62.83,67.43,57.42,69.34,61.56,20.47,12.34,122929.8,6.671,7.975,7.588,79679.85,5.932,10,13.1,2534,70.78
101,2011-07-19,2011,200,0,0,68.5,61.56,69.25,60.94,68.45,60.73,68.72,61.41,67.36,57.16,69.3,61.05,20.54,12.39,127393,6.942,8.31,7.718,87873.63,7.313,10.2,13.13,2712,75.75
101,2011-07-20,2011,201,0,0,68.41,61.47,69.18,60.8,68.35,60.88,68.65,60.37,67.27,57,69.24,60.76,20.49,12.39,126161.7,6.944,8.38,7.476,93174.25,8.28,10.27,13.13,2853,79.69
101,2011-07-21,2011,202,0,0,68.48,61.65,69.25,61.11,68.43,60.98,68.71,60.97,67.34,57.21,69.3,61.06,20.43,12.4,123714.2,6.822,8.14,7.448,89785.8,7.731,10.14,13.11,2761,77.12
101,2011-07-22,2011,203,0,0,68.74,62.42,69.47,61.86,68.68,61.67,68.94,61.5,67.65,58.29,69.5,61.78,20.51,12.39,115921.5,6.318,7.609,7.003,84428.05,7.447,9.37,13.08,2574,71.9
101,2011-07-23,2011,204,0,0,68.95,62.88,69.63,62.41,68.88,62.17,69.14,62.83,67.91,59.63,69.66,62.57,20.55,12.52,110942.8,6.069,7.219,6.702,73794.69,6.313,8.29,13.09,2355,65.78
101,2011-07-24,2011,205,0,0,68.67,62.12,69.4,61.59,68.6,61.38,68.87,61.06,67.58,57.96,69.44,61.46,20.39,12.33,118826.6,6.55,7.815,7.222,87018.12,7.808,9.61,13.1,2632,73.52
101,2011-07-25,2011,206,0,0,68.62,61.92,69.39,61.34,68.56,61.18,68.83,60.87,67.51,57.42,69.42,61.21,20.55,12.34,122821.2,6.704,8.05,7.381,90308.7,7.964,10.1,13.12,2714,75.81
101,2011-07-26,2011,207,0,0,68.17,60.61,68.98,60.07,68.14,59.82,68.4,59.73,66.96,55.85,69.05,59.97,20.58,12.38,137731.1,7.559,8.9,8.32,99266.38,8.68,11.11,13.18,3008,84
101,2011-07-27,2011,208,0,0,68.1,60.77,68.92,60.06,68.06,59.97,68.35,60.21,66.87,56.03,69.02,60.18,20.55,12.39,134758.1,7.331,8.86,8.08,95352.92,8.15,10.84,13.16,2995,83.7
101,2011-07-28,2011,209,0,0,68.21,60.97,69.01,60.3,68.16,60.11,68.45,59.73,67.01,56.08,69.1,60.18,20.6,12.42,133546.6,7.238,8.71,8.05,98931.59,8.73,10.93,13.15,3005,83.9
101,2011-07-29,2011,210,0,0,68.28,61.18,69.07,60.6,68.24,60.28,68.54,59.96,67.12,56.47,69.16,60.41,20.62,12.38,130991.9,7.1,8.46,7.96,96455.02,8.57,10.65,13.14,2913,81.4
101,2011-07-30,2011,211,0,0,68.32,61.24,69.11,60.72,68.27,60.4,68.58,59.92,67.18,56.69,69.19,60.47,20.57,12.41,129657.9,7.081,8.38,7.873,96319.04,8.66,10.49,13.13,2902,81.1
101,2011-07-31,2011,212,0,0,68.42,61.59,69.17,60.94,68.36,60.77,68.66,60.25,67.28,57.16,69.25,60.79,20.62,12.45,126074.1,6.822,8.23,7.588,93421.79,8.41,10.11,13.14,2812,78.55
101,2011-08-01,2011,213,0,0,68.37,61.48,69.14,60.89,68.32,60.66,68.62,59.98,67.22,56.96,69.22,60.66,20.56,12.42,126506.5,6.887,8.25,7.655,95095.4,8.64,10.25,13.13,2817,78.69
101,2011-08-02,2011,214,0,0,68.39,61.41,69.17,60.79,68.36,60.64,68.64,60.42,67.26,56.8,69.24,60.68,20.63,12.44,128612.5,6.988,8.38,7.714,94174.42,8.22,10.46,13.14,2834,79.16
101,2011-08-03,2011,215,0,0,68.22,61.17,69.02,60.5,68.19,60.43,68.5,60.2,67.04,56.49,69.12,60.45,20.59,12.49,129691.3,7.047,8.52,7.76,95356.03,8.3,10.55,13.14,2938,82.1
101,2011-08-04,2011,216,0,0,68.15,60.86,68.97,60.31,68.15,60.25,68.43,60.34,66.97,56.15,69.07,60.29,20.62,12.5,132804.1,7.29,8.66,7.902,95837.21,8.09,10.82,13.14,2976,83.1
101,2011-08-05,2011,217,0,0,68.19,61.02,69.03,60.53,68.18,60.42,68.49,60.57,67.04,56.55,69.11,60.52,20.59,12.49,130280.1,7.163,8.5,7.76,93109.46,7.913,10.49,13.14,2878,80.4
101,2011-08-06,2011,218,0,0,68.32,61.23,69.18,60.77,68.32,60.68,68.64,60.62,67.22,56.74,69.25,60.68,20.65,12.5,129030.1,7.094,8.41,7.635,93694.98,8.01,10.49,13.13,2850,79.61
101,2011-08-07,2011,219,0,0,68.49,61.58,69.32,61.13,68.48,60.97,68.79,60.24,67.43,57.33,69.38,60.89,20.6,12.52,125825.9,6.914,8.2,7.506,94576.88,8.55,10.09,13.13,2818,78.72
101,2011-08-08,2011,220,0,0,68.53,61.8,69.31,61.2,68.48,61.11,68.79,60.61,67.43,57.18,69.38,61,20.59,12.5,123505.1,6.734,8.11,7.372,93366.24,8.18,10.25,13.12,2799,78.18
101,2011-08-09,2011,221,0,0,68.58,61.75,69.34,61.14,68.52,61.03,68.82,61.03,67.46,57.35,69.41,61.08,20.61,12.49,125373.5,6.83,8.2,7.493,90628.12,7.796,10.11,13.13,2784,77.77
101,2011-08-10,2011,222,0,0,68.4,61.33,69.19,60.72,68.35,60.68,68.65,60.44,67.24,56.71,69.25,60.61,20.57,12.52,128954.7,7.078,8.47,7.67,95074.38,8.21,10.53,13.14,2932,81.9
101,2011-08-11,2011,223,0,0,68.38,61.32,69.17,60.64,68.33,60.69,68.62,60.54,67.2,56.51,69.24,60.6,20.57,12.44,129033.5,7.066,8.53,7.639,94630.65,8.08,10.7,13.14,2931,81.9
101,2011-08-12,2011,224,0,0,68.2,60.69,69.03,60.16,68.15,60.25,68.46,59.76,66.98,55.87,69.11,60.04,20.61,12.52,135172.1,7.513,8.87,7.903,100559.6,8.7,11.12,13.18,3051,85.2
101,2011-08-13,2011,225,0,0,68.18,60.63,69.03,60.05,68.14,60.62,68.46,60.11,66.99,55.96,69.1,60.17,20.65,12.5,134143.8,7.552,8.98,7.523,98220.07,8.35,11.04,13.16,2981,83.3
101,2011-08-14,2011,226,0,0,68.32,61.06,69.16,60.49,68.27,61.56,68.6,60.58,67.16,56.45,69.23,60.72,20.63,12.47,126235.1,7.267,8.67,6.718,94630.62,8.01,10.71,13.14,2814,78.6
101,2011-08-15,2011,227,0,0,68.23,60.66,69.09,60.17,68.16,60.5,68.49,59.94,67.05,55.91,69.13,60.17,20.61,12.48,134404.1,7.564,8.92,7.667,99574.53,8.55,11.13,13.17,2970,83
101,2011-08-16,2011,228,0,0,68.13,60.34,68.96,59.79,68.06,60.56,68.39,59.65,66.93,55.39,69.05,59.92,20.53,12.43,135643,7.791,9.17,7.503,102133.6,8.74,11.53,13.18,3021,84.4
101,2011-08-17,2011,229,0,0,68.14,60.28,68.96,59.67,68.06,61.2,68.38,59.31,66.88,55.24,69.05,59.93,20.62,12.29,133588.8,7.86,9.28,6.854,103152,9.07,11.64,13.18,3072,85.8
101,2011-08-18,2011,230,0,0,64.4,57.58,65.17,57.07,64.34,57.65,64.65,56.68,63.33,53.22,65.24,57.16,20.38,12.21,119910.5,6.823,8.11,6.686,89726.96,7.962,10.11,13.14,2696,75.31
101,2011-08-19,2011,231,0,0,68.48,61.24,69.31,60.8,68.42,60.58,68.74,61,67.37,56.82,69.36,60.86,20.55,12.23,130884.1,7.237,8.51,7.843,90669.02,7.746,10.55,13.12,2827,78.97
101,2011-08-20,2011,232,0,0,68.56,61.34,69.36,60.95,68.5,61.74,68.81,60.85,67.46,56.89,69.41,61.1,20.63,12.28,124723,7.227,8.4,6.757,92211.05,7.959,10.58,13.12,2770,77.37
101,2011-08-21,2011,233,0,0,68.51,61.28,69.31,60.85,68.47,61.69,68.76,60.54,67.4,56.81,69.37,60.99,20.65,12.28,125322.8,7.233,8.46,6.774,93583.29,8.22,10.59,13.13,2784,77.77
101,2011-08-22,2011,234,0,0,68.47,61.18,69.29,60.72,68.42,60.9,68.72,60.15,67.36,56.75,69.34,60.71,20.61,12.29,130100.9,7.29,8.56,7.52,95529.63,8.57,10.62,13.13,2861,79.92
101,2011-08-23,2011,235,0,0,68.16,60.43,69.04,59.88,68.13,60.57,68.44,59.42,66.98,55.6,69.09,59.98,20.61,12.32,136145.2,7.734,9.16,7.566,101863.4,9.03,11.39,13.17,3025,84.5
101,2011-08-24,2011,236,0,0,68.06,60.14,68.96,59.52,68.09,59.45,68.38,59.3,66.86,55.38,69.02,59.54,20.55,12.31,144307.6,7.927,9.43,8.64,102501.6,9.07,11.49,13.18,3182,88.9
101,2011-08-25,2011,237,0,0,68.16,60.59,69.05,60.12,68.21,59.91,68.47,59.7,67.01,56.03,69.1,60.02,20.6,12.37,137943.2,7.568,8.93,8.3,98978.99,8.78,10.98,13.14,3044,85
101,2011-08-26,2011,238,0,0,68.25,60.99,69.11,60.45,68.26,60.36,68.53,59.7,67.11,56.41,69.17,60.32,20.64,12.4,132726.4,7.259,8.66,7.894,98136.98,8.83,10.7,13.13,2970,83
101,2011-08-27,2011,239,0,0,42.3,40.13,42.39,39.42,42.17,39.57,43.58,40.26,42.85,39.29,46.78,44.15,6.203,4.17,41674.54,2.174,2.976,2.599,31819.51,3.324,3.556,12.43,941,26.28
101,2011-08-28,2011,240,0,0,25.3,25.12,25.36,25.1,25.29,25.01,25.21,25.1,25.18,25.26,25.73,25.75,0,0,0,0.186,0.259,0.272,0,0.112,-0.078,12.31,0,0
101,2011-08-29,2011,241,0,0,23.69,23.58,23.75,23.57,23.67,23.52,23.61,23.58,23.58,23.71,23.93,23.97,0,0,0,0.107,0.182,0.152,0,0.036,-0.136,12.16,0,0
101,2011-08-30,2011,242,0,0,20.38,20.19,20.42,20.15,20.37,20.11,20.33,20.23,20.31,20.37,20.76,20.78,0,0,0,0.183,0.269,0.256,0,0.101,-0.068,12.02,0,0
101,2011-08-31,2011,243,0,0,38.77,36.81,39.18,35.04,22.89,24.44,22.51,23.91,22.51,24.22,39.36,36.46,4.962,0.002,13706.99,1.967,4.147,-1.545,0.17314,-1.408,-1.713,13.13,377,10.53
101,2011-09-01,2011,244,0,0,68.89,64.29,69.78,59.91,51.42,49.26,29.29,33.21,29.2,33.49,69.86,62.52,16.12,0.001,77655.27,4.599,9.86,2.158,-4.92162,-3.922,-4.285,13.14,1189,33.21
101,2011-09-02,2011,245,0,0,68.35,63.19,69.23,59.82,68.31,60.53,51.1,47.92,50.16,46.12,69.29,61.21,19.03,6.645,114864,5.161,9.4,7.789,52751.77,3.181,4.043,13.15,2113,59.02
101,2011-09-03,2011,246,0,0,68.24,62.38,69.16,60.1,68.27,60.38,68.58,59.95,67.06,56.34,69.22,60.65,19.03,12.15,117157.4,5.855,9.05,7.885,95281.09,8.63,10.71,13.15,2696,75.31
101,2011-09-04,2011,247,0,0,68.55,63.05,69.44,60.85,68.57,61.07,68.86,60.01,67.44,57.08,69.45,61.14,19.02,12.15,110971.3,5.507,8.6,7.495,94619.2,8.86,10.36,13.1,2616,73.07
101,2011-09-05,2011,248,0,0,68.71,63.38,69.56,61.26,68.72,61.38,69,60.61,67.63,57.37,69.56,61.5,19.03,12.16,107751,5.327,8.3,7.337,91918.37,8.39,10.26,13.1,2533,70.75
101,2011-09-06,2011,249,0,0,68.7,63.36,69.55,61.16,68.72,61.4,69,60.84,67.62,57.39,69.56,61.53,19.14,12.24,108754.1,5.343,8.39,7.312,91169.5,8.16,10.23,13.11,2536,70.84
101,2011-09-07,2011,250,0,0,68.07,60.83,69.04,59.82,68.1,60.07,68.43,59.81,66.9,55.2,69.07,59.95,20.39,12.17,134936.1,7.24,9.22,8.04,100204.2,8.62,11.7,13.17,3025,84.5
101,2011-09-08,2011,251,0,0,67.81,59.72,68.77,59.62,67.85,59.55,68.16,58.35,66.64,54.34,68.77,59.13,21.13,12.18,145788.1,8.09,9.16,8.3,109127.6,9.81,12.3,13.16,3247,90.7
101,2011-09-09,2011,252,0,0,68.14,60.39,69.11,60.28,68.17,60.17,68.49,59.58,66.98,55.3,69.09,59.94,21.23,12.2,140861.3,7.756,8.82,7.996,101790.4,8.91,11.68,13.15,3082,86.1
101,2011-09-10,2011,253,0,0,68.25,60.88,69.21,60.75,68.27,60.61,68.58,60.5,67.11,55.88,69.18,60.51,21.26,12.22,134810.1,7.368,8.45,7.661,95583.63,8.08,11.23,13.15,2925,81.7
101,2011-09-11,2011,254,0,0,68.14,60.53,69.1,60.43,68.18,60.27,68.48,59.72,66.99,55.38,69.08,60.06,21.25,12.25,138875.9,7.611,8.68,7.908,101132.6,8.76,11.61,13.17,3026,84.5
101,2011-09-12,2011,255,0,0,68.08,60.1,69.03,60.09,68.12,59.87,68.42,59.21,66.91,54.97,69.02,59.66,21.17,12.23,143834.6,7.979,8.94,8.24,104796.3,9.21,11.93,13.16,3113,87
101,2011-09-13,2011,256,0,0,68.22,60.81,69.14,60.77,68.24,60.53,68.54,59.77,67.08,55.85,69.13,60.32,21.32,12.29,135131.6,7.409,8.37,7.702,99547.49,8.76,11.23,13.13,2946,82.3
101,2011-09-14,2011,257,0,0,68.42,61.32,69.28,61.3,68.44,60.91,68.71,60.12,67.32,56.75,69.28,60.81,21.35,12.32,130376.9,7.104,7.979,7.534,95598.77,8.59,10.57,13.12,2919,81.5
101,2011-09-15,2011,258,0,0,68.45,61.32,69.29,61.29,68.48,60.91,68.74,59.89,67.36,57.09,69.3,60.82,21.36,12.34,130956.9,7.129,7.995,7.576,95550.66,8.85,10.26,13.12,2911,81.3
101,2011-09-16,2011,259,0,0,68.16,60.34,69.03,60.36,68.19,59.88,68.46,59.51,67.01,55.19,69.06,59.85,21.35,12.37,142882.5,7.812,8.67,8.3,104094.5,8.96,11.82,13.16,3148,87.9
101,2011-09-17,2011,260,0,0,67.92,59.13,68.8,59.23,67.95,58.89,68.22,58.33,66.7,53.63,68.83,58.64,21.33,12.37,157964.8,8.79,9.57,9.07,115092.6,9.89,13.07,13.17,3436,96
101,2011-09-18,2011,261,0,0,67.85,59.31,68.74,59.39,67.89,59.02,68.16,58.77,66.66,54.05,68.76,58.9,21.17,12.27,153047.5,8.54,9.35,8.88,109252.8,9.38,12.6,13.17,3268,91.3
101,2011-09-19,2011,262,0,0,67.92,59.48,68.83,59.61,67.98,59.28,68.24,57.97,66.73,54.03,68.85,58.86,21.34,12.26,152005.1,8.44,9.23,8.7,114083.4,10.27,12.7,13.17,3310,92.5
101,2011-09-20,2011,263,0,0,67.94,59.57,68.87,59.68,68,59.3,68.26,58.52,66.75,54.34,68.88,59.07,21.4,12.33,151766.4,8.37,9.19,8.69,110710.4,9.74,12.42,13.17,3262,91.1
101,2011-09-21,2011,264,0,0,67.95,59.89,68.9,59.93,68,59.45,68.29,58.81,66.79,54.73,68.9,59.39,21.36,12.38,147475.8,8.06,8.96,8.55,107960.1,9.48,12.05,13.17,3227,90.1
101,2011-09-22,2011,265,0,0,68.09,60.54,69.01,60.52,68.12,60.15,68.42,59.35,66.96,55.93,69.01,60.1,21.36,12.4,138512,7.552,8.49,7.975,100915.1,9.06,11.02,13.14,3048,85.1
101,2011-09-23,2011,266,0,0,68.25,60.97,69.15,60.93,68.27,60.68,68.55,59.92,67.14,56.2,69.13,60.49,21.36,12.42,133218,7.28,8.23,7.589,98501.5,8.63,10.94,13.12,2945,82.3
101,2011-09-24,2011,267,0,0,68.25,61.03,69.15,60.95,68.26,60.84,68.55,59.95,67.15,56.37,69.12,60.54,21.29,12.41,131353.7,7.22,8.2,7.425,97408.44,8.59,10.78,13.13,2900,81
101,2011-09-25,2011,268,0,0,68.32,61.27,69.23,61.18,68.32,61.1,68.62,60.95,67.22,56.59,69.19,60.92,21.32,12.42,128542.8,7.049,8.05,7.219,92121.23,7.671,10.64,13.12,2788,77.88
101,2011-09-26,2011,269,0,0,68.22,61.11,69.13,60.97,68.23,60.93,68.52,59.66,67.11,56.3,69.09,60.5,21.3,12.45,129759.3,7.108,8.15,7.297,99229.69,8.85,10.82,13.13,2885,80.6
101,2011-09-27,2011,270,0,0,68.28,61.16,69.18,61.04,68.29,60.99,68.58,60.15,67.19,56.39,69.15,60.66,21.32,12.44,129845.2,7.118,8.14,7.299,96929.23,8.43,10.79,13.13,2851,79.64
101,2011-09-28,2011,271,0,0,68.27,61.1,69.15,60.97,68.28,60.83,68.56,60.43,67.17,56.26,69.13,60.64,21.35,12.46,131506.2,7.169,8.18,7.459,96211.02,8.13,10.92,13.13,2907,81.2
101,2011-09-29,2011,272,0,0,68.13,60.69,69.01,60.66,68.15,60.36,68.44,59.86,67.01,55.62,69.02,60.2,21.28,12.44,135493.6,7.431,8.34,7.799,100647.1,8.58,11.39,13.15,3022,84.4
101,2011-09-30,2011,273,0,0,68.02,60.38,68.97,60.3,68.03,60.3,68.34,59.62,66.88,55.6,68.94,59.98,21.33,12.49,138405.2,7.634,8.67,7.729,101217.9,8.73,11.28,13.16,3087,86.2
101,2011-10-01,2011,274,0,0,67.98,60.25,68.89,60.23,67.99,60.18,68.29,59.55,66.82,55.27,68.89,59.85,21.33,12.51,139480,7.732,8.67,7.816,102834,8.74,11.55,13.15,3108,86.8
101,2011-10-02,2011,275,0,0,67.89,59.71,68.82,59.71,67.93,59.63,68.21,58.98,66.72,54.52,68.82,59.27,21.25,12.47,146907.9,8.19,9.12,8.29,108242.3,9.24,12.2,13.16,3260,91.1
101,2011-10-03,2011,276,0,0,67.88,59.68,68.78,59.64,67.91,59.52,68.19,58.87,66.69,54.26,68.8,59.18,21.28,12.44,147826.5,8.2,9.14,8.39,109594,9.32,12.43,13.16,3259,91
101,2011-10-04,2011,277,0,0,67.82,59.44,68.7,59.45,67.85,59.28,68.13,58.39,66.62,54.38,68.75,58.99,21.34,12.49,151100.4,8.38,9.26,8.58,111310.9,9.74,12.24,13.16,3284,91.7
101,2011-10-05,2011,278,0,0,67.85,59.42,68.72,59.43,67.88,59.26,68.15,58.62,66.64,54.08,68.75,58.93,21.36,12.5,151871.6,8.43,9.29,8.61,111863.9,9.53,12.56,13.16,3377,94.3
101,2011-10-06,2011,279,0,0,67.8,59.31,68.68,59.28,67.83,59.1,68.11,58.37,66.6,53.94,68.72,58.8,21.31,12.5,153215.5,8.49,9.4,8.72,113535.1,9.74,12.66,13.17,3394,94.8
101,2011-10-07,2011,280,0,0,67.72,58.74,68.62,58.81,67.75,58.59,68.05,58.04,66.52,53.22,68.67,58.29,21.35,12.53,161126.6,8.99,9.81,9.16,118419.4,10.01,13.3,13.17,3502,97.8
101,2011-10-08,2011,281,0,0,67.76,59.04,68.65,59.16,67.81,58.87,68.09,58.41,66.57,53.79,68.7,58.65,21.39,12.56,156803.2,8.72,9.49,8.94,114345.5,9.68,12.79,13.17,3363,93.9
101,2011-10-09,2011,282,0,0,67.91,59.97,68.8,60.01,67.99,59.75,68.25,60.03,66.78,55.01,68.85,59.72,21.29,12.47,143547.4,7.938,8.79,8.24,101036.4,8.22,11.78,13.16,3023,84.4
101,2011-10-10,2011,283,0,0,67.99,60.53,68.88,60.56,68.08,60.29,68.34,59.61,66.91,55.89,68.93,60.13,21.36,12.53,135996.1,7.46,8.32,7.795,100229,8.73,11.02,13.15,2919,81.5
101,2011-10-11,2011,284,0,0,68.03,60.63,68.93,60.67,68.12,60.35,68.39,60.19,66.97,56.01,68.97,60.33,21.34,12.51,134951.3,7.393,8.25,7.774,97107.16,8.19,10.96,13.14,2868,80.1
101,2011-10-12,2011,285,0,0,67.8,59.93,68.77,60.01,67.89,59.58,68.16,59.58,66.67,54.87,68.78,59.59,21.4,12.55,144166.9,7.871,8.77,8.31,103601.2,8.58,11.8,13.18,3145,87.8
101,2011-10-13,2011,286,0,0,67.77,59.38,68.74,59.51,67.83,59.12,68.1,58.74,66.59,54.34,68.71,59,21.37,12.55,151945.3,8.38,9.24,8.71,109866.7,9.36,12.25,13.18,3342,93.4
101,2011-10-14,2011,287,0,0,67.8,59.78,68.71,59.87,67.87,59.69,68.14,59.12,66.63,54.56,68.76,59.39,21.36,12.52,144418.4,8.02,8.84,8.18,106932,9.01,12.07,13.17,3224,90.1
101,2011-10-15,2011,288,0,0,67.85,60.25,68.76,60.34,67.88,60.3,68.17,59.32,66.69,55.06,68.78,59.78,21.31,12.51,135908.6,7.6,8.42,7.588,103853.1,8.85,11.63,13.16,3103,86.7
101,2011-10-16,2011,289,0,0,67.76,59.53,68.63,59.58,67.8,59.4,68.08,58.19,66.56,54.2,68.67,58.94,21.28,12.47,147576.5,8.23,9.05,8.4,112415,9.89,12.37,13.17,3344,93.4
101,2011-10-17,2011,290,0,0,67.84,59.61,68.71,59.79,67.89,59.52,68.17,58.76,66.66,54.41,68.76,59.19,21.27,12.41,146631,8.23,8.92,8.37,108934.5,9.42,12.25,13.17,3253,90.9
101,2011-10-18,2011,291,0,0,67.78,59.64,68.66,60.02,67.83,59.51,68.1,58.74,66.59,54.37,68.7,59.24,21.34,12.45,144604.5,8.14,8.63,8.32,108796.6,9.36,12.21,13.17,3217,89.9
101,2011-10-19,2011,292,0,0,67.74,59.48,68.64,59.79,67.8,59.27,68.08,58.58,66.55,53.9,68.67,59,21.32,12.45,147614.9,8.26,8.85,8.53,111742.5,9.49,12.65,13.18,3331,93
101,2011-10-20,2011,293,0,0,67.74,59.49,68.65,59.67,67.77,59.36,68.09,58.66,66.57,54.06,68.67,59.02,21.26,12.47,147293.1,8.25,8.98,8.42,110900.4,9.43,12.51,13.18,3335,93.2
101,2011-10-21,2011,294,0,0,67.76,59.79,68.67,59.97,67.77,59.71,68.12,58.61,66.59,54.69,68.71,59.33,21.35,12.46,142606.3,7.976,8.7,8.06,108117.4,9.51,11.9,13.17,3254,90.9
101,2011-10-22,2011,295,0,0,67.8,59.41,68.68,59.65,67.81,59.24,68.15,58.63,66.62,54.13,68.74,58.99,21.38,12.52,150065.7,8.39,9.03,8.56,111661.9,9.53,12.49,13.17,3340,93.3
101,2011-10-23,2011,296,0,0,67.73,59.13,68.63,59.33,67.75,58.86,68.09,58.31,66.56,53.67,68.65,58.64,21.14,12.28,152872.7,8.6,9.29,8.89,112790.7,9.77,12.89,13.17,3351,93.6
101,2011-10-24,2011,297,0,0,67.6,58.63,68.5,58.86,67.63,58.54,67.96,57.54,66.44,52.75,68.53,58.03,21.26,12.32,159047,8.97,9.64,9.09,120305.2,10.42,13.69,13.18,3492,97.5
101,2011-10-25,2011,298,0,0,67.76,59.14,68.68,59.41,67.79,58.98,68.12,58.39,66.59,53.58,68.69,58.67,21.25,12.37,153128.6,8.61,9.27,8.81,114011.4,9.74,13.02,13.17,3326,92.9
101,2011-10-26,2011,299,0,0,67.62,58.91,68.5,59.25,67.64,58.77,67.98,57.83,66.46,53.26,68.54,58.38,21.29,12.42,154338.1,8.71,9.25,8.88,117590.6,10.15,13.21,13.17,3468,96.9
101,2011-10-27,2011,300,0,0,67.69,58.65,68.58,58.9,67.71,58.62,68.05,57.42,66.53,52.96,68.62,58.1,21.26,12.39,159716.3,9.04,9.68,9.1,121450.4,10.62,13.57,13.17,3616,101
101,2011-10-28,2011,301,0,0,67.61,58.17,68.49,58.36,67.63,58.13,67.95,56.9,66.47,52.51,68.51,57.58,21.21,12.36,166534.7,9.44,10.13,9.5,125278.4,11.05,13.95,13.16,3727,104.1
101,2011-10-29,2011,302,0,0,67.69,58.07,68.56,58.19,67.7,57.83,68.02,56.69,66.53,52.11,68.6,57.37,21.16,12.43,170617.3,9.62,10.37,9.87,129704.5,11.32,14.42,13.17,3754,104.9
101,2011-10-30,2011,303,0,0,67.61,58.09,68.48,58.07,67.61,57.88,67.93,56.79,66.46,51.77,68.49,57.31,20.99,12.32,168192.5,9.52,10.41,9.73,128982.1,11.14,14.69,13.17,3690,103.1
101,2011-10-31,2011,304,0,0,65.83,56.74,66.62,56.46,65.82,56.36,66.14,55.08,64.74,50.36,67.13,56.66,19.16,11.08,155269.4,9.1,10.17,9.46,119328.1,11.06,14.38,13.17,3407,95.2
101,2011-11-01,2011,305,0,0,67.47,58.02,68.36,57.99,67.48,57.66,67.83,56.85,66.29,51.81,68.45,57.35,21.1,12.29,168933.5,9.46,10.36,9.82,126762.3,10.99,14.48,13.17,3621,101.1
101,2011-11-02,2011,306,0,0,67.84,58.48,68.7,58.53,67.84,58.29,68.18,58.41,66.68,52.18,68.74,57.99,21.14,12.37,166083.5,9.36,10.17,9.55,121733.7,9.78,14.5,13.16,3513,98.1
101,2011-11-03,2011,307,0,0,67.85,58.51,68.7,58.53,67.86,58.23,68.19,57.62,66.69,52.48,68.75,57.87,21.2,12.43,166808,9.34,10.17,9.62,124804.8,10.58,14.21,13.17,3630,101.4
101,2011-11-04,2011,308,0,0,67.76,58.63,68.64,58.75,67.77,58.4,68.13,58.16,66.58,52.8,68.72,58.18,21.28,12.47,163124,9.13,9.89,9.37,120033.7,9.97,13.78,13.17,3629,101.4
101,2011-11-05,2011,309,0,0,67.75,58.52,68.64,58.66,67.76,58.3,68.1,57.95,66.59,52.33,68.66,57.95,21.28,12.49,164756.2,9.23,9.97,9.46,123581,10.15,14.26,13.17,3676,102.7
101,2011-11-06,2011,310,0,0,67.74,58.25,68.62,58.44,67.74,58.06,68.06,56.75,66.57,51.79,68.63,57.46,21.17,12.45,167766.9,9.49,10.18,9.68,131598.7,11.31,14.78,13.17,3737,104.4
101,2011-11-07,2011,311,0,0,67.87,58.72,68.75,58.84,67.87,58.46,68.2,57.58,66.7,52.2,68.77,57.96,21.17,12.44,162790.3,9.15,9.91,9.41,126577.7,10.62,14.5,13.17,3578,99.9
101,2011-11-08,2011,312,0,0,67.86,59.13,68.74,59.23,67.88,58.89,68.23,58.1,66.7,53.19,68.79,58.5,21.27,12.44,156429.9,8.73,9.51,8.99,119117.5,10.13,13.51,13.17,3416,95.4
101,2011-11-09,2011,313,0,0,67.88,59.68,68.78,59.85,67.89,59.4,68.26,59.45,66.72,53.87,68.84,59.28,21.3,12.4,147322.8,8.19,8.93,8.49,108806.4,8.81,12.84,13.17,3217,89.9
101,2011-11-10,2011,314,0,0,67.85,59.76,68.75,59.8,67.87,59.39,68.23,59.21,66.69,54.17,68.82,59.28,21.31,12.39,146852.9,8.1,8.95,8.47,108217.5,9.02,12.52,13.18,3245,90.6
101,2011-11-11,2011,315,0,0,67.82,59.92,68.73,59.97,67.81,59.63,68.19,58.51,66.65,54,68.79,59.24,21.16,12.38,142046.5,7.903,8.76,8.19,111966.1,9.68,12.65,13.17,3245,90.6
101,2011-11-12,2011,316,0,0,67.92,58.73,68.79,58.82,67.92,58.52,68.26,58.4,66.74,52.3,68.83,58.16,21.1,12.28,162788.5,9.19,9.97,9.41,120944.9,9.86,14.44,13.16,3616,101
101,2011-11-13,2011,317,0,0,67.85,58.81,68.72,58.85,67.86,58.59,68.19,57.67,66.67,52.36,68.75,58.05,21.12,12.31,160679.5,9.04,9.88,9.27,123839.2,10.52,14.31,13.17,3568,99.7
101,2011-11-14,2011,318,0,0,67.88,59.42,68.77,59.52,67.9,59.2,68.25,58.75,66.7,53.3,68.81,58.82,21.1,12.32,150512.5,8.46,9.25,8.7,114316,9.49,13.41,13.17,3308,92.4
101,2011-11-15,2011,319,0,0,67.93,59.83,68.82,59.9,67.96,59.57,68.31,58.89,66.76,54.07,68.89,59.25,21.11,12.34,144842.2,8.1,8.92,8.39,110548.4,9.42,12.69,13.18,3257,91
101,2011-11-16,2011,320,0,0,67.88,60.04,68.76,60.11,67.89,59.67,68.25,58.54,66.7,54.09,68.83,59.31,21.17,12.41,141219.2,7.834,8.65,8.22,112185.7,9.71,12.61,13.17,3253,90.9
101,2011-11-17,2011,321,0,0,67.88,59.67,68.77,59.76,67.89,59.4,68.25,58.53,66.7,53.87,68.82,59.06,21.14,12.42,146736.1,8.21,9.01,8.48,113470.4,9.72,12.83,13.17,3318,92.7
101,2011-11-18,2011,322,0,0,67.85,58.83,68.72,58.91,67.85,58.56,68.2,57.47,66.67,52.42,68.77,58.04,21.15,12.41,160651.3,9.02,9.82,9.29,125587.6,10.72,14.24,13.16,3624,101.2
101,2011-11-19,2011,323,0,0,67.58,58.08,68.47,58.18,67.59,57.77,67.91,57.09,66.42,51.34,68.47,57.27,21.13,12.39,168997.7,9.5,10.28,9.82,130041.5,10.82,15.08,13.16,3711,103.7
101,2011-11-20,2011,324,0,0,67.85,58.75,68.74,58.72,67.85,58.39,68.18,58.02,66.67,52.26,68.74,57.99,21.08,12.36,162674.2,9.1,10.01,9.46,123107.4,10.17,14.41,13.17,3532,98.7
101,2011-11-21,2011,325,0,0,67.92,59.68,68.8,59.68,67.89,59.37,68.27,58.92,66.74,53.55,68.85,59.04,21.12,12.14,147559.5,8.23,9.12,8.52,110919,9.36,13.18,13.17,3227,90.1
101,2011-11-22,2011,326,0,0,67.81,58.83,68.72,58.97,67.82,58.58,68.16,57.34,66.64,52,68.72,57.96,21.12,12.23,159481.1,8.98,9.75,9.24,126182.3,10.82,14.64,13.17,3502,97.8
101,2011-11-23,2011,327,0,0,67.47,58.23,68.38,58.29,67.49,57.96,67.82,57.49,66.32,51.37,68.38,57.48,21.1,12.25,164472.3,9.24,10.09,9.53,125513.9,10.33,14.95,13.17,3611,100.9
101,2011-11-24,2011,328,0,0,67.65,58.2,68.52,58.28,67.63,57.97,67.95,57.05,66.46,51.13,68.52,57.34,21.08,12.26,167091.2,9.45,10.24,9.66,130271.7,10.9,15.33,13.17,3815,106.6
101,2011-11-25,2011,329,0,0,67.7,58.3,68.58,58.39,67.7,58.01,68.02,57.35,66.53,51.6,68.59,57.55,21.06,12.25,166491.7,9.4,10.19,9.69,127037.7,10.67,14.93,13.17,3692,103.1
101,2011-11-26,2011,330,0,0,67.91,59.27,68.78,59.32,67.89,58.92,68.25,57.61,66.73,52.62,68.82,58.36,21.15,12.31,154620.1,8.64,9.46,8.97,123557.6,10.65,14.11,13.17,3497,97.7
101,2011-11-27,2011,331,0,0,67.93,59.6,68.8,59.76,67.91,59.4,68.29,58.47,66.75,53.42,68.86,58.93,21.03,12.24,146906.7,8.33,9.04,8.51,114838.7,9.82,13.34,13.17,3273,91.4
101,2011-11-28,2011,332,0,0,67.87,59.34,68.76,59.42,67.86,59.16,68.23,58.23,66.7,53.29,68.8,58.68,21.09,12.26,151368.3,8.53,9.35,8.7,116228.3,10,13.41,13.17,3333,93.1
101,2011-11-29,2011,333,0,0,67.87,59.65,68.72,59.73,67.85,59.45,45.88,41.89,45.21,40.22,68.83,60.09,20.9,5.695,144940.7,8.22,9,8.4,44069.56,3.999,4.995,13.17,2322,64.86
101,2011-11-30,2011,334,0,0,68.24,60.05,69.06,60.17,68.19,59.95,17.84,17.99,18.16,18.22,69.14,60.71,21.01,0.005,143623.6,8.19,8.88,8.24,-0.4568252,-0.151,-0.061,13.18,1768,49.39
101,2011-12-01,2011,335,0,0,68.3,59.42,69.09,59.5,68.25,59.05,14.17,14.42,14.72,14.73,69.19,60.05,21.08,0.006,157470,8.88,9.59,9.19,-0.605018,-0.255,-0.01,13.16,1946,54.36
101,2011-12-02,2011,336,0,0,68.2,58.44,68.99,58.57,68.15,57.93,9.62,9.98,10.38,10.31,69.12,59.1,21.13,0.004,173467,9.76,10.42,10.22,-0.4877375,-0.353,0.074,13.18,2129,59.47
101,2011-12-03,2011,337,0,0,68.18,58.59,68.99,58.64,68.13,57.95,8.78,9.15,9.55,9.47,69.12,59.22,21.17,0.005,172235.3,9.59,10.35,10.19,-0.566384,-0.368,0.081,13.17,2087,58.3
101,2011-12-04,2011,338,0,0,68.19,58.44,68.99,58.56,68.14,57.85,8.09,8.46,8.88,8.78,69.13,59.11,21.15,0.005,174052.9,9.75,10.43,10.29,-0.4987721,-0.372,0.103,13.18,2078,58.04
101,2011-12-05,2011,339,0,0,68.28,58.97,69.09,59.02,68.23,58.35,10.2,10.54,10.92,10.84,69.2,59.59,21.26,0.006,167914.5,9.31,10.06,9.88,-0.6794781,-0.339,0.08,13.16,2001,55.89
101,2011-12-06,2011,340,0,0,68.35,59.66,69.16,59.66,68.3,59.15,14.19,14.43,14.76,14.74,69.26,60.22,21.32,0.006,157366.5,8.69,9.5,9.15,-0.598594,-0.246,0.014,13.17,1888,52.74
101,2011-12-07,2011,341,0,0,68.36,60.03,69.16,60.04,68.31,59.69,16.38,16.56,16.82,16.84,69.28,60.59,21.3,0.007,149978.7,8.33,9.12,8.62,-0.5535477,-0.181,-0.026,13.17,1842,51.45
101,2011-12-08,2011,342,0,0,68.34,59.65,69.13,59.69,68.27,59.23,14.59,14.82,15.11,15.13,69.25,60.23,21.22,0.007,155662.4,8.68,9.44,9.04,-0.6668249,-0.225,-0.027,13.17,1926,53.8
101,2011-12-09,2011,343,0,0,68.12,58.32,68.93,58.35,68.07,57.7,7.632,8,8.4,8.31,69.07,58.93,21.23,0.005,176327.4,9.8,10.58,10.37,-0.5883299,-0.373,0.086,13.2,2154,60.17
101,2011-12-10,2011,344,0,0,68.09,58.34,68.92,58.35,68.05,57.63,7.444,7.813,8.21,8.12,69.05,58.96,21.28,0.005,176653.6,9.75,10.57,10.41,-0.6092213,-0.369,0.095,13.18,2112,58.99
101,2011-12-11,2011,345,0,0,68.09,58.26,68.9,58.4,68.04,57.64,7.461,7.833,8.27,8.15,69.04,58.94,21.28,0.005,176588.2,9.82,10.5,10.4,-0.4569307,-0.371,0.121,13.2,2108,58.88
101,2011-12-12,2011,346,0,0,67.93,57.67,68.79,57.83,67.88,57.02,4.5,4.873,5.328,5.191,68.95,58.44,21.24,0.004,183922.4,10.26,10.95,10.86,-0.4070266,-0.373,0.138,13.21,2161,60.36
101,2011-12-13,2011,347,0,0,68.08,58.2,68.92,58.38,68.04,57.52,6.447,6.812,7.264,7.123,69.07,58.93,21.29,0.005,177899.4,9.88,10.54,10.51,-0.4526624,-0.365,0.14,13.19,2105,58.8
101,2011-12-14,2011,348,0,0,68.14,58.2,68.97,58.35,68.1,57.59,7.245,7.6,8.07,7.924,69.11,58.9,21.28,0.005,178523.9,9.94,10.62,10.51,-0.3823607,-0.354,0.149,13.18,2140,59.78
101,2011-12-15,2011,349,0,0,68.3,58.74,69.11,58.86,68.25,58.13,8.92,9.26,9.74,9.58,69.22,59.39,21.31,0.006,172169.6,9.56,10.25,10.11,-0.4468198,-0.345,0.162,13.18,2050,57.26
101,2011-12-16,2011,350,0,0,68.34,59.23,69.15,59.31,68.29,58.59,10.83,11.14,11.56,11.45,69.25,59.83,21.28,0.005,164633.3,9.11,9.84,9.69,-0.44278,-0.308,0.105,13.16,1978,55.25
101,2011-12-17,2011,351,0,0,68.37,59.06,69.16,59.25,68.32,58.6,10.96,11.28,11.66,11.59,69.27,59.74,21.39,0.006,167211.4,9.31,9.91,9.72,-0.60336,-0.319,0.067,13.18,2009,56.12
101,2011-12-18,2011,352,0,0,68,57.95,68.82,58.03,67.95,57.35,6.572,6.929,7.361,7.249,68.97,58.63,21.29,0.004,180795.5,10.05,10.79,10.61,-0.44413,-0.356,0.112,13.22,2165,60.47
101,2011-12-19,2011,353,0,0,67.62,56.54,68.53,56.8,67.58,55.92,0.464,0.803,1.269,1.147,68.72,57.43,21.18,0.003,197233.7,11.08,11.73,11.67,-0.28119,-0.338,0.122,13.27,2344,65.47
101,2011-12-20,2011,354,0,0,67.72,57.64,68.62,57.8,67.68,56.84,3.5,3.827,4.237,4.154,68.78,58.42,21.27,0.004,182334,10.08,10.82,10.84,-0.43773,-0.327,0.083,13.2,2190,61.17
101,2011-12-21,2011,355,0,0,68.15,58.46,68.97,58.6,68.1,57.86,8.12,8.45,8.88,8.77,69.1,59.16,21.27,0.005,174121.5,9.69,10.37,10.24,-0.48067,-0.326,0.112,13.2,2101,58.69
101,2011-12-22,2011,356,0,0,68.23,59.01,69.05,59.14,68.18,58.42,9.77,10.06,10.44,10.37,69.17,59.68,21.31,0.005,166285.2,9.22,9.9,9.76,-0.48407,-0.292,0.072,13.18,2015,56.28
101,2011-12-23,2011,357,0,0,68.33,59.28,69.14,59.29,68.28,58.73,12.97,13.2,13.5,13.54,69.26,59.85,21.29,0.006,163642.3,9.05,9.85,9.55,-0.62542,-0.232,-0.035,13.17,1983,55.39
101,2011-12-24,2011,358,0,0,68.29,58.7,69.09,58.78,68.24,58.1,9.18,9.49,9.84,9.82,69.22,59.33,21.32,0.005,172906.3,9.58,10.31,10.14,-0.59874,-0.311,0.015,13.19,2079,58.07
101,2011-12-25,2011,359,0,0,67.93,57.14,68.78,57.29,67.89,56.45,3.592,3.925,4.282,4.275,68.96,57.89,21.2,0.003,193048.4,10.79,11.49,11.43,-0.43882,-0.333,0.007,13.25,2295,64.11
101,2011-12-26,2011,360,0,0,67.76,57.47,68.67,57.65,67.72,56.68,3.244,3.574,3.908,3.888,68.82,58.26,21.17,0.004,185009.4,10.29,11.02,11.05,-0.47925,-0.33,0.02,13.2,2190,61.17
101,2011-12-27,2011,361,0,0,68.14,58.27,68.97,58.34,68.1,57.56,7.539,7.868,8.22,8.18,69.1,58.92,21.28,0.004,178422.2,9.87,10.64,10.54,-0.47758,-0.328,0.042,13.2,2119,59.19
101,2011-12-28,2011,362,0,0,68.14,58.55,68.98,58.57,68.08,57.87,7.816,8.13,8.46,8.45,69.11,59.19,21.31,0.005,173842.3,9.59,10.41,10.21,-0.60664,-0.319,0.012,13.18,2069,57.79
101,2011-12-29,2011,363,0,0,68.22,58.63,69.04,58.66,68.18,58.05,9.57,9.86,10.16,10.18,69.16,59.23,21.34,0.005,173399,9.59,10.38,10.13,-0.62625,-0.287,-0.023,13.22,2108,58.88
101,2011-12-30,2011,364,0,0,67.7,56.87,68.59,57.02,67.66,56.1,1.823,2.147,2.487,2.491,68.78,57.65,21.35,0.003,195787,10.82,11.57,11.56,-0.45316,-0.324,-0.004,13.25,2385,66.62
101,2011-12-31,2011,365,0,0,67.98,57.9,68.86,58.02,67.93,57.17,5.51,5.838,6.168,6.134,68.99,58.64,21.29,0.004,182073.1,10.08,10.83,10.76,-0.49876,-0.328,0.034,13.2,2199,61.42
101,2012-01-01,2012,1,0,0,68.18,58.6,69.01,58.72,68.12,58.01,8.02,8.34,8.68,8.65,69.12,59.29,21.27,0.005,172229.1,9.58,10.29,10.11,-0.58531,-0.325,0.031,13.18,2090,58.38
101,2012-01-02,2012,2,0,0,68.26,58.92,69.07,58.99,68.21,58.27,9.77,10.06,10.37,10.38,69.19,59.52,21.32,0.005,169015.7,9.34,10.08,9.94,-0.62602,-0.29,-0.008,13.17,2049,57.23
101,2012-01-03,2012,3,0,0,68.26,58.57,69.08,58.6,68.22,57.97,8.63,8.96,9.26,9.27,69.2,59.19,21.25,0.005,174588.5,9.69,10.48,10.25,-0.62636,-0.323,-0.015,13.2,2129,59.47
101,2012-01-04,2012,4,0,0,67.78,56.82,68.66,57.07,67.74,56.17,1.929,2.254,2.599,2.604,68.85,57.65,21.25,0.003,195884.1,10.96,11.59,11.57,-0.46674,-0.325,-0.005,13.28,2366,66.09
101,2012-01-05,2012,5,0,0,67.33,55.97,68.3,56.2,67.31,55.04,-1.999,-1.724,-1.372,-1.336,68.52,56.85,21.27,0.003,205304.2,11.36,12.11,12.28,-0.36188,-0.275,-0.036,13.28,2480,69.27
101,2012-01-06,2012,6,0,0,67.75,57.23,68.66,57.36,67.72,56.41,2.961,3.276,3.622,3.614,68.82,58.02,21.25,0.003,190055.8,10.52,11.3,11.31,-0.37158,-0.315,0.008,13.24,2309,64.5
101,2012-01-07,2012,7,0,0,68.02,57.97,68.89,58.14,67.99,57.26,6.027,6.347,6.694,6.661,69.02,58.71,21.34,0.004,181674.4,10.06,10.75,10.72,-0.45171,-0.32,0.033,13.18,2200,61.45
101,2012-01-08,2012,8,0,0,68.32,59.02,69.13,59.06,68.27,58.42,10.25,10.53,10.86,10.85,69.24,59.64,21.29,0.005,167965.7,9.3,10.07,9.85,-0.52033,-0.278,0.015,13.17,2037,56.9
101,2012-01-09,2012,9,0,0,68.19,58.23,69.02,58.25,68.15,57.55,7.737,8.05,8.41,8.38,69.15,58.85,21.27,0.004,179955.1,9.96,10.77,10.6,-0.46513,-0.316,0.033,13.2,2152,60.11
101,2012-01-10,2012,10,0,0,67.92,57.51,68.79,57.69,67.88,56.81,4.631,4.945,5.302,5.265,68.95,58.28,21.26,0.004,187062.1,10.41,11.09,11.08,-0.47604,-0.314,0.037,13.21,2224,62.12
101,2012-01-11,2012,11,0,0,68.11,58.05,68.96,58.14,68.08,57.4,7.069,7.377,7.713,7.69,69.1,58.76,21.22,0.004,180817.8,10.06,10.82,10.67,-0.46024,-0.308,0.024,13.19,2195,61.31
101,2012-01-12,2012,12,0,0,68.11,57.94,68.95,58,68.05,57.33,6.776,7.087,7.423,7.397,69.09,58.63,21.17,0.003,182023.1,10.16,10.95,10.73,-0.39306,-0.311,0.027,13.2,2207,61.65
101,2012-01-13,2012,13,0,0,68.07,58.22,68.92,58.25,68.01,57.59,6.37,6.679,7.004,7.008,69.05,58.88,21.24,0.005,177516.2,9.85,10.67,10.42,-0.59885,-0.309,-0.004,13.19,2164,60.45
101,2012-01-14,2012,14,0,0,68.04,58.04,68.89,58.09,67.98,57.43,6.214,6.536,6.813,6.859,69.03,58.72,21.22,0.004,179695.6,10,10.79,10.56,-0.63017,-0.322,-0.046,13.23,2208,61.68
101,2012-01-15,2012,15,0,0,67.82,57.17,68.7,57.27,67.78,56.43,3.061,3.379,3.665,3.712,68.88,57.9,21.18,0.003,191244.5,10.64,11.43,11.35,-0.41698,-0.318,-0.046,13.26,2313,64.61
101,2012-01-16,2012,16,0,0,67.16,55.2,68.14,55.5,67.14,54.39,-4.04,-3.791,-3.458,-3.37,68.39,56.17,21.23,0.002,214135.7,11.96,12.64,12.74,-0.31571,-0.249,-0.088,13.34,2541,70.98
101,2012-01-17,2012,17,0,0,67.2,56.1,68.21,56.36,67.19,55.18,-2.225,-1.971,-1.688,-1.587,68.43,57.05,21.19,0.003,200071.5,11.11,11.85,12.01,-0.38347,-0.254,-0.1,13.26,2344,65.47
101,2012-01-18,2012,18,0,0,68.02,58.13,68.9,58.3,67.99,57.46,6.194,6.525,6.764,6.832,69.03,58.89,21.15,0.003,177079.4,9.89,10.6,10.53,-0.55303,-0.331,-0.069,13.19,2121,59.25
101,2012-01-19,2012,19,0,0,68.06,57.8,68.9,57.84,68.02,57.12,5.908,6.219,6.484,6.552,69.06,58.46,21.26,0.004,185005.5,10.26,11.06,10.9,-0.56777,-0.31,-0.068,13.24,2263,63.21
101,2012-01-20,2012,20,0,0,67.69,56.62,68.61,56.88,67.64,55.92,0.548,0.835,1.112,1.174,68.8,57.52,21.19,0.003,197557.8,11.07,11.73,11.72,-0.41379,-0.287,-0.062,13.24,2384,66.59
101,2012-01-21,2012,21,0,0,67.79,57.05,68.68,57.18,67.75,56.27,2.929,3.23,3.489,3.554,68.85,57.82,21.25,0.003,193474.7,10.74,11.5,11.48,-0.48594,-0.301,-0.065,13.25,2325,64.94
101,2012-01-22,2012,22,0,0,67.4,56.26,68.33,56.51,67.37,55.61,0.188,0.459,0.742,0.814,68.52,57.18,21.1,0.002,197943.8,11.15,11.83,11.76,-0.33478,-0.271,-0.072,13.28,2360,65.92
101,2012-01-23,2012,23,0,0,67.5,56.53,68.45,56.7,67.47,55.75,0.562,0.839,1.099,1.177,68.64,57.41,21.13,0.003,196438.9,10.97,11.75,11.71,-0.44196,-0.278,-0.078,13.25,2309,64.5
101,2012-01-24,2012,24,0,0,67.99,58.12,68.87,58.28,67.92,57.43,5.779,6.078,6.295,6.382,69.02,58.89,21.22,0.004,177322.5,9.87,10.59,10.49,-0.61456,-0.3,-0.086,13.18,2101,58.69
101,2012-01-25,2012,25,0,0,68.33,59.14,69.14,59.13,68.28,58.53,11.55,11.79,11.99,12.11,69.26,59.72,21.21,0.004,165923.4,9.2,10.01,9.76,-0.59858,-0.234,-0.12,13.17,1986,55.47
101,2012-01-26,2012,26,0,0,68.15,58.09,68.98,58.15,68.1,57.46,7.478,7.775,7.981,8.08,69.12,58.76,21.21,0.003,180523.9,10.05,10.83,10.64,-0.57213,-0.297,-0.104,13.2,2178,60.84
101,2012-01-27,2012,27,0,0,68.18,58.23,69.02,58.4,68.13,57.63,7.656,7.949,8.16,8.26,69.15,58.95,21.21,0.004,177963.3,9.95,10.62,10.5,-0.56909,-0.293,-0.104,13.18,2146,59.94
101,2012-01-28,2012,28,0,0,68.2,58.55,69.03,58.61,68.14,57.92,7.676,7.969,8.17,8.28,69.15,59.19,21.29,0.004,174187.3,9.65,10.43,10.22,-0.65645,-0.293,-0.112,13.18,2135,59.64
101,2012-01-29,2012,29,0,0,68.24,58.58,69.06,58.55,68.2,57.86,8.45,8.74,8.92,9.04,69.19,59.16,21.2,0.004,174683,9.66,10.52,10.33,-0.5942,-0.289,-0.122,13.18,2111,58.97
101,2012-01-30,2012,30,0,0,68.15,58.39,68.98,58.32,68.11,57.55,7.432,7.727,7.915,8.04,69.12,58.95,21.21,0.004,177425.9,9.76,10.67,10.55,-0.6142,-0.296,-0.126,13.19,2130,59.5
101,2012-01-31,2012,31,0,0,68.04,57.83,68.87,57.92,67.99,57.14,6.433,6.729,6.935,7.045,69.03,58.51,21.23,0.004,183581.6,10.21,10.96,10.86,-0.57365,-0.296,-0.11,13.21,2189,61.15
101,2012-02-01,2012,32,0,0,68.16,58.21,69.01,58.27,68.11,57.5,7.095,7.384,7.599,7.684,69.14,58.89,21.24,0.004,179441.1,9.94,10.74,10.61,-0.55329,-0.289,-0.085,13.18,2131,59.53
101,2012-02-02,2012,33,0,0,68.36,59.16,69.18,59.12,68.31,58.54,11.46,11.69,11.9,12,69.29,59.73,21.21,0.004,166309.7,9.2,10.05,9.77,-0.53872,-0.23,-0.104,13.17,2021,56.45
101,2012-02-03,2012,34,0,0,68.3,58.52,69.11,58.51,68.25,57.86,8.51,8.79,9.03,9.12,69.24,59.13,21.21,0.003,176309.4,9.78,10.6,10.39,-0.50977,-0.277,-0.085,13.19,2130,59.5
101,2012-02-04,2012,35,0,0,68.01,57.59,68.86,57.66,67.97,56.84,5.283,5.563,5.792,5.887,69.03,58.29,21.21,0.003,187548.2,10.42,11.2,11.13,-0.39328,-0.28,-0.095,13.2,2240,62.57
101,2012-02-05,2012,36,0,0,68.12,58.05,68.96,58.05,68.08,57.31,7.124,7.401,7.633,7.717,69.11,58.7,21.22,0.003,181926.5,10.08,10.91,10.77,-0.44919,-0.277,-0.084,13.2,2171,60.64
101,2012-02-06,2012,37,0,0,67.87,57.31,68.74,57.4,67.83,56.49,3.918,4.188,4.446,4.515,68.91,58.03,21.16,0.003,189877.2,10.55,11.34,11.34,-0.35175,-0.27,-0.069,13.22,2265,63.27
101,2012-02-07,2012,38,0,0,68.09,58.21,68.94,58.19,68.05,57.43,7.25,7.504,7.733,7.813,69.09,58.84,21.21,0.003,178918,9.88,10.74,10.62,-0.43429,-0.254,-0.08,13.18,2136,59.66
101,2012-02-08,2012,39,0,0,68.26,58.42,69.08,58.37,68.21,57.72,8.26,8.53,8.79,8.84,69.21,59.01,21.16,0.004,177334,9.84,10.71,10.49,-0.46213,-0.271,-0.051,13.19,2107,58.85
101,2012-02-09,2012,40,0,0,67.9,57.45,68.76,57.5,67.85,56.65,4.584,4.852,5.105,5.17,68.93,58.14,21.17,0.003,188208.1,10.45,11.26,11.2,-0.39946,-0.268,-0.065,13.21,2223,62.09
101,2012-02-10,2012,41,0,0,68.07,58.09,68.91,58.05,68.02,57.31,7.157,7.411,7.648,7.711,69.06,58.72,21.15,0.003,180180.3,9.98,10.86,10.71,-0.40194,-0.254,-0.063,13.19,2180,60.89
101,2012-02-11,2012,42,0,0,68.23,58.33,69.06,58.23,68.18,57.59,8.22,8.47,8.71,8.78,69.2,58.91,21.08,0.003,178337.3,9.9,10.84,10.6,-0.40718,-0.244,-0.072,13.18,2173,60.7
101,2012-02-12,2012,43,0,0,68.24,58.27,69.06,58,68.18,57.48,7.756,8.01,8.26,8.33,69.2,58.78,21,0.003,179939.8,9.97,11.05,10.71,-0.35844,-0.25,-0.074,13.2,2204,61.56
101,2012-02-13,2012,44,0,0,67.7,56.5,68.6,56.4,67.65,55.73,0.568,0.788,1.044,1.169,68.81,57.24,21.06,0.002,200787.1,11.19,12.2,11.92,-0.33662,-0.22,-0.126,13.28,2455,68.58
101,2012-02-14,2012,45,0,0,67.8,57.23,68.7,57.14,67.76,56.44,3.064,3.276,3.501,3.644,68.89,57.95,21.12,0.002,190857.6,10.57,11.56,11.33,-0.3347763,-0.212,-0.142,13.22,2297,64.16
101,2012-02-15,2012,46,0,0,68.08,58.03,68.93,57.83,68.03,57.19,6.622,6.863,7.091,7.188,69.07,58.61,21.08,0.003,182064.4,10.05,11.1,10.84,-0.4157317,-0.241,-0.096,13.19,2197,61.37
101,2012-02-16,2012,47,0,0,68.3,58.53,69.13,58.37,68.25,57.78,8.99,9.23,9.46,9.54,69.25,59.09,21.16,0.003,177150.3,9.77,10.76,10.47,-0.4244941,-0.238,-0.083,13.18,2134,59.61
101,2012-02-17,2012,48,0,0,68.17,58.31,69.01,58.21,68.12,57.52,7.865,8.11,8.3,8.4,69.15,58.9,21.11,0.003,178230.5,9.86,10.8,10.6,-0.4014703,-0.243,-0.101,13.19,2135,59.64
101,2012-02-18,2012,49,0,0,68.33,58.71,69.16,58.54,68.28,57.97,9.8,10.03,10.2,10.34,69.26,59.24,21.15,0.004,174457.5,9.62,10.62,10.31,-0.5261311,-0.231,-0.138,13.18,2097,58.58
101,2012-02-19,2012,50,0,0,68.23,58.37,69.06,58.14,68.18,57.59,8.37,8.62,8.78,8.92,69.19,58.89,21.09,0.003,178611.6,9.86,10.92,10.59,-0.3937085,-0.243,-0.141,13.18,2150,60.06
101,2012-02-20,2012,51,0,0,68.25,58.21,69.07,58.05,68.19,57.53,8.13,8.36,8.55,8.68,69.21,58.79,21.07,0.003,180465.8,10.04,11.02,10.66,-0.4942106,-0.23,-0.132,13.19,2158,60.28
101,2012-02-21,2012,52,0,0,68.09,57.69,68.93,57.64,68.03,57.02,5.823,6.058,6.251,6.379,69.09,58.36,21.1,0.002,186391.9,10.39,11.3,11.01,-0.3590199,-0.235,-0.128,13.2,2220,62.01
101,2012-02-22,2012,53,0,0,68.11,57.86,68.96,57.85,68.06,57.17,6.379,6.614,6.799,6.923,69.11,58.54,21.09,0.003,183592,10.25,11.11,10.89,-0.3673188,-0.235,-0.124,13.18,2205,61.59
101,2012-02-23,2012,54,0,0,68.36,59.06,69.19,58.99,68.31,58.48,11.46,11.64,11.81,11.95,69.29,59.64,21.06,0.003,166781.3,9.3,10.2,9.83,-0.4153156,-0.186,-0.143,13.17,2049,57.23
101,2012-02-24,2012,55,0,0,68.4,58.97,69.22,58.9,68.35,58.44,11.22,11.4,11.59,11.73,69.32,59.56,21.05,0.003,168595.4,9.43,10.33,9.9,-0.4346104,-0.182,-0.145,13.18,2067,57.74
101,2012-02-25,2012,56,0,0,68.22,58.18,69.06,58.08,68.17,57.54,7.209,7.443,7.637,7.764,69.19,58.79,20.96,0.003,179282.9,10.05,10.98,10.63,-0.3892394,-0.235,-0.127,13.18,2193,61.26
101,2012-02-26,2012,57,0,0,68.16,58.16,68.99,57.91,68.12,57.3,6.905,7.152,7.314,7.462,69.13,58.62,20.96,0.002,180665.8,10,11.09,10.82,-0.397781,-0.247,-0.148,13.21,2222,62.07
101,2012-02-27,2012,58,0,0,67.98,57.43,68.85,57.28,67.95,56.5,5.214,5.446,5.61,5.765,69.02,58,21.05,0.003,190789.2,10.55,11.57,11.45,-0.4482021,-0.232,-0.155,13.21,2279,63.66
101,2012-02-28,2012,59,0,0,68.12,58.11,68.97,57.96,68.09,57.24,7.188,7.401,7.571,7.717,69.13,58.69,21.1,0.003,181601.1,10.01,11.01,10.85,-0.4603822,-0.213,-0.146,13.17,2151,60.08
101,2012-02-29,2012,60,0,0,68.33,58.48,69.12,58.41,68.29,57.97,9.83,10.04,10.23,10.36,69.27,59.07,21.01,0.003,175167.9,9.84,10.72,10.32,-0.3892659,-0.212,-0.134,13.18,2112,58.99
101,2012-03-01,2012,61,0,0,68.2,58.08,69.02,57.94,68.14,57.47,6.408,6.642,6.854,6.985,69.18,58.65,20.99,0.003,180576.9,10.12,11.07,10.67,-0.3844079,-0.234,-0.131,13.2,2191,61.2
101,2012-03-02,2012,62,0,0,68.15,57.98,68.96,57.84,68.1,57.39,5.889,6.12,6.328,6.466,69.13,58.53,21,0.002,181433.6,10.17,11.12,10.7,-0.3647056,-0.232,-0.139,13.21,2223,62.09
