id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-03-03,2012,63,0,0,67.97,57.63,68.8,57.76,67.91,56.95,4.946,5.185,5.38,5.541,68.99,58.32,20.96,0.002,183086.7,10.34,11.04,10.97,-0.3602663,-0.239,-0.16,13.2,2207,61.65
101,2012-03-04,2012,64,0,0,68.26,58.71,69.07,58.57,68.22,57.96,7.413,7.652,7.845,7.979,69.22,59.21,21,0.003,171879,9.55,10.5,10.25,-0.4907344,-0.239,-0.134,13.17,2096,58.55
101,2012-03-05,2012,65,0,0,68.32,58.34,69.11,58.22,68.28,57.7,7.503,7.741,7.923,8.09,69.28,58.86,21.01,0.003,178434.2,9.98,10.89,10.58,-0.4805942,-0.239,-0.162,13.18,2173,60.7
101,2012-03-06,2012,66,0,0,68.07,57.44,68.89,57.4,68.04,56.73,5.177,5.421,5.598,5.77,69.09,58.03,20.99,0.002,189504.7,10.63,11.5,11.31,-0.3680882,-0.243,-0.171,13.22,2275,63.55
101,2012-03-07,2012,67,0,0,67.95,57.36,68.8,57.37,67.9,56.62,3.862,4.072,4.271,4.457,69.01,58.03,21.03,0.002,189051.6,10.59,11.43,11.28,-0.3231891,-0.21,-0.186,13.2,2257,63.04
101,2012-03-08,2012,68,0,0,68.03,58.82,68.89,58.56,68.02,58.27,41.26,40.02,41.03,39.67,69.07,60.87,20.6,6.705,163206.9,9.22,10.33,9.75,13758.54,1.235,1.358,13.17,2130,59.5
101,2012-03-09,2012,69,0,0,68.18,59.82,69.07,59.25,68.19,59.67,68.65,63.11,67.26,60.37,69.17,61.14,19.79,11.9,142762.3,8.36,9.82,8.52,59992.46,5.541,6.894,13.17,2573,71.87
101,2012-03-10,2012,70,0,0,67.93,58.47,68.78,58.29,67.92,58.45,68.32,56.71,66.81,52.31,68.85,57.57,20.1,11.85,159683.4,9.46,10.49,9.47,125443.8,11.61,14.51,13.17,3630,101.4
101,2012-03-11,2012,71,0,0,67.76,57.58,68.63,57.58,67.75,57.36,68.14,56.21,66.67,50.62,68.68,56.61,20.34,11.8,173697.5,10.19,11.05,10.4,133666.7,11.93,16.04,13.17,3826,106.9
101,2012-03-12,2012,72,0,0,67.83,58.48,68.7,58.53,67.83,58.31,68.23,57.57,66.77,52.87,68.76,57.88,20.44,11.82,160264.4,9.36,10.17,9.52,117587.9,10.67,13.9,13.18,3441,96.1
101,2012-03-13,2012,73,0,0,68,59.81,68.9,59.86,68.01,59.74,68.4,57.93,66.94,54.06,68.95,59.03,20.52,11.93,141235.3,8.18,9.04,8.27,112893.3,10.48,12.88,13.18,3158,88.2
101,2012-03-14,2012,74,0,0,67.97,60.12,68.85,60.16,67.98,59.96,68.37,58.21,66.93,54.73,68.93,59.4,20.6,12.02,136593,7.844,8.69,8.02,108859.7,10.16,12.2,13.17,3134,87.5
101,2012-03-15,2012,75,0,0,67.88,59.56,68.74,59.61,67.88,59.34,68.28,58.44,66.81,53.89,68.82,58.91,20.66,12.07,145044.3,8.32,9.13,8.54,111344.2,9.84,12.92,13.18,3260,91.1
101,2012-03-16,2012,76,0,0,67.51,58.55,68.48,58.64,67.52,58.16,67.98,57.55,66.39,52.47,68.6,57.98,20.69,12.07,157341.4,8.96,9.84,9.37,119152.6,10.43,13.92,13.18,3450,96.4
101,2012-03-17,2012,77,0,0,67.93,58.98,68.82,59.25,67.91,58.95,68.33,57.35,66.85,52.66,68.87,58.2,20.58,12.07,152709.8,8.96,9.56,8.96,123072.2,10.97,14.19,13.18,3451,96.4
101,2012-03-18,2012,78,0,0,67.99,59.31,68.84,59.41,67.98,59.2,68.36,57.36,66.9,53.26,68.92,58.47,20.58,12.1,149489.3,8.68,9.43,8.78,120816.9,11,13.64,13.18,3358,93.8
101,2012-03-19,2012,79,0,0,68.12,60.14,69.04,60.1,68.13,59.73,68.5,58.75,67.06,54.33,69.07,59.37,20.63,12.11,141137,7.986,8.94,8.41,110382.6,9.75,12.73,13.17,3113,87
101,2012-03-20,2012,80,0,0,68.3,61.07,69.23,60.93,68.32,60.55,68.67,59.44,67.24,54.97,69.24,60.17,20.76,12.15,130546.7,7.226,8.3,7.77,105808.3,9.23,12.27,13.17,2922,81.6
101,2012-03-21,2012,81,0,0,68.35,61.26,69.28,61.18,68.38,60.72,68.71,59.26,67.3,55.27,69.28,60.32,20.8,12.17,128305.3,7.089,8.1,7.659,105900,9.44,12.03,13.15,2939,82.1
101,2012-03-22,2012,82,0,0,68.29,61.18,69.23,61.15,68.31,60.55,68.65,59.82,67.24,55.41,69.23,60.44,20.8,12.07,128822.4,7.109,8.08,7.755,101026.6,8.83,11.83,13.15,2908,81.2
101,2012-03-23,2012,83,0,0,67.93,60.94,68.83,60.73,67.93,60.29,68.23,59.79,66.86,55.86,68.96,60.6,19.79,11.49,122873.9,6.997,8.1,7.643,92840.52,8.43,11,13.16,2716,75.87
101,2012-03-24,2012,84,0,0,68.27,61.08,69.22,60.84,68.29,60.29,68.57,59.51,67.12,55.42,69.19,60.3,20.74,12.02,132017.8,7.182,8.38,8,101088.6,9.06,11.7,13.18,2920,81.6
101,2012-03-25,2012,85,0,0,68.13,59.95,69.09,59.84,68.13,59.62,68.5,58.88,67.05,54.07,69.07,59.26,20.81,12.07,145765.7,8.17,9.25,8.52,110578.8,9.62,12.98,13.18,3231,90.3
101,2012-03-26,2012,86,0,0,68.13,59.21,69.07,59.15,68.11,59.04,68.5,57.68,67.03,52.85,69.04,58.34,20.75,12.09,156384.5,8.92,9.92,9.07,122454.3,10.82,14.18,13.18,3533,98.7
101,2012-03-27,2012,87,0,0,68.07,58.71,68.96,58.78,68.06,58.42,68.43,57.7,66.96,52.36,68.98,57.96,20.65,12.06,162719.2,9.36,10.17,9.64,123787.8,10.73,14.6,13.18,3615,101
101,2012-03-28,2012,88,0,0,67.9,58.5,68.75,58.48,67.9,58.04,68.28,57.36,66.81,54.18,68.81,58.05,20.67,12.08,164872.8,9.4,10.28,9.86,115237.9,10.92,12.63,13.18,3477,97.1
101,2012-03-29,2012,89,0,0,68.14,59.34,69.07,59.19,68.14,58.97,68.54,58.26,67.06,56.87,69.06,59.23,20.81,12.19,156539.7,8.8,9.88,9.17,101133.9,10.28,10.19,13.18,3224,90.1
101,2012-03-30,2012,90,0,0,68,59.16,68.92,59.07,67.98,58.76,68.38,57.34,66.9,56.62,68.9,58.89,20.72,12.19,156177.4,8.84,9.85,9.22,105266.4,11.04,10.28,13.18,3374,94.2
101,2012-03-31,2012,91,0,0,68.22,59.14,69.13,59.07,68.22,58.86,68.62,58.32,67.12,57.16,69.13,59.19,20.76,12.17,159737.3,9.08,10.06,9.36,100016.3,10.31,9.96,13.18,3348,93.5
101,2012-04-01,2012,92,0,0,68.24,59.11,69.16,59.02,68.25,58.8,68.66,57.73,67.16,56.8,69.17,58.98,20.74,12.15,160855.5,9.13,10.14,9.44,104806.4,10.92,10.36,13.18,3411,95.3
101,2012-04-02,2012,93,0,0,68.21,59.13,69.12,59.07,68.2,58.86,68.61,57.27,67.12,57.04,69.12,58.97,20.71,12.16,159155.5,9.08,10.05,9.34,105493.1,11.34,10.07,13.18,3397,94.9
101,2012-04-03,2012,94,0,0,68.19,59.14,69.09,59.17,68.17,58.89,68.57,58.35,67.08,56.83,69.1,59.17,20.84,12.22,159010.1,9.05,9.93,9.27,101334.4,10.22,10.25,13.18,3318,92.7
101,2012-04-04,2012,95,0,0,68.16,59.28,69.07,59.17,68.15,58.83,68.55,58.07,67.05,55.69,69.13,59.01,20.77,12.17,157593.1,8.88,9.9,9.32,107696.6,10.49,11.36,13.18,3345,93.4
101,2012-04-05,2012,96,0,0,68.16,59.58,69.09,59.43,68.15,59.19,68.51,58.74,67.03,53.47,69.07,58.85,20.74,12.13,152302.9,8.58,9.66,8.95,114678.2,9.77,13.56,13.18,3383,94.5
101,2012-04-06,2012,97,0,0,68.13,58.95,69.04,58.9,68.12,58.62,68.5,57.99,67.01,52.29,69.04,58.1,20.73,12.11,161349.5,9.17,10.14,9.5,123857.4,10.51,14.73,13.18,3676,102.7
101,2012-04-07,2012,98,0,0,67.98,58.8,68.86,58.7,67.98,58.57,68.35,57.7,66.86,52.16,68.89,57.94,20.73,12.09,160962.8,9.18,10.16,9.41,124172,10.65,14.7,13.18,3678,102.7
101,2012-04-08,2012,99,0,0,68.12,58.99,69.02,59.11,68.12,58.89,68.49,57.73,67,52.66,69.04,58.24,20.76,12.13,158548.4,9.13,9.91,9.23,123344.3,10.76,14.34,13.18,3600,100.6
101,2012-04-09,2012,100,0,0,68.14,59.07,69.06,59.09,68.14,58.83,68.52,57.92,67.04,52.93,69.06,58.33,20.75,12.09,158852.5,9.07,9.97,9.3,120952.4,10.59,14.1,13.18,3573,99.8
101,2012-04-10,2012,101,0,0,68.2,59.09,69.12,59.08,68.19,58.82,68.56,58.3,67.08,52.91,69.12,58.39,20.8,12.12,160210.6,9.11,10.04,9.37,119903.9,10.26,14.16,13.18,3576,99.9
101,2012-04-11,2012,102,0,0,68.22,59.56,69.15,59.51,68.21,59.25,68.58,58.1,67.11,53.58,69.14,58.78,20.8,12.16,153113.5,8.66,9.64,8.97,118251.6,10.49,13.52,13.18,3435,95.9
101,2012-04-12,2012,103,0,0,68.1,59.31,69.01,59.28,68.1,59.04,68.48,57.97,66.99,53.08,69.02,58.49,20.73,12.15,154461.5,8.79,9.74,9.06,120217.9,10.51,13.92,13.18,3449,96.3
101,2012-04-13,2012,104,0,0,68.07,59.43,69,59.54,68.04,59.08,68.44,59.25,66.95,53.03,69.02,58.87,20.73,12.11,151513.1,8.64,9.47,8.96,113410.8,9.19,13.91,13.18,3381,94.4
101,2012-04-14,2012,105,0,0,68.06,59.92,68.99,60.03,68.04,59.43,68.42,58.11,66.93,53.55,69.01,59.05,20.75,12.18,144064.3,8.14,8.96,8.61,116915.7,10.31,13.38,13.18,3327,92.9
101,2012-04-15,2012,106,0,0,68.28,60.51,69.24,60.52,68.25,59.94,68.6,59.1,67.13,54.5,69.19,59.75,20.72,12.16,138704.1,7.768,8.72,8.31,109056.4,9.5,12.63,13.18,3127,87.3
101,2012-04-16,2012,107,0,0,68.44,61.34,69.41,61.18,68.42,60.51,68.73,59.93,67.32,55.56,69.34,60.57,20.74,12.17,130243.6,7.105,8.24,7.91,101347.9,8.81,11.75,13.16,2904,81.1
101,2012-04-17,2012,108,0,0,68.65,62.18,69.57,61.88,68.65,61.35,68.91,60.43,67.55,57.02,69.51,61.39,20.87,12.2,120930.3,6.473,7.686,7.294,93992.24,8.48,10.52,13.13,2686,75.03
101,2012-04-18,2012,109,0,0,68.4,61.57,69.35,61.28,68.39,60.48,68.68,59.69,67.25,55.94,69.31,60.71,20.77,12.18,127946.2,6.828,8.07,7.916,100083.2,8.99,11.3,13.18,2823,78.85
101,2012-04-19,2012,110,0,0,68.17,60.25,69.11,59.75,68.15,59.33,68.53,58.25,67.04,53.85,69.11,59.11,20.75,12.17,146207.7,7.92,9.37,8.81,115685.8,10.28,13.19,13.18,3263,91.1
101,2012-04-20,2012,111,0,0,68.31,60.89,69.28,60.26,68.3,59.59,68.63,59.36,67.18,54.69,69.24,59.84,20.74,12.15,140901.2,7.422,9.02,8.71,107063.8,9.27,12.49,13.19,3132,87.5
101,2012-04-21,2012,112,0,0,68.34,60.93,69.3,60.8,68.32,60.2,68.69,59.85,67.22,55.87,69.29,60.38,20.73,12.15,134522.2,7.413,8.5,8.11,99415.62,8.84,11.35,13.18,2985,83.4
101,2012-04-22,2012,113,0,0,68.41,63.82,69.37,62.97,68.36,59.83,68.72,59.95,67.23,55.65,69.35,61.4,20.65,12.19,108943.3,4.593,6.402,8.53,100555.6,8.78,11.59,13.17,2649,73.99
101,2012-04-23,2012,114,0,0,67.9,58.26,68.87,58.5,67.88,58.09,68.29,57.6,66.75,52.91,68.94,57.99,20.76,12.08,167020.6,9.64,10.37,9.79,120018.6,10.69,13.84,13.34,3663,102.3
101,2012-04-24,2012,115,0,0,67.61,59.19,68.64,59.2,67.62,58.61,68.08,57.63,66.42,53.12,68.78,58.58,20.69,12.03,150187,8.42,9.45,9.01,115791,10.45,13.3,13.18,3424,95.6
101,2012-04-25,2012,116,0,0,68.21,59.83,69.11,59.75,68.17,59.26,68.56,57.87,67.09,53.23,69.12,58.81,20.7,12.07,148974,8.38,9.36,8.91,120106.3,10.69,13.86,13.18,3434,95.9
101,2012-04-26,2012,117,0,0,68.2,59.95,69.11,59.91,68.17,59.3,68.55,57.88,67.06,52.75,69.11,58.79,20.63,11.98,146656.9,8.26,9.2,8.87,121270.5,10.67,14.31,13.17,3380,94.4
101,2012-04-27,2012,118,0,0,68.1,59.99,69.02,59.98,68.07,59.31,68.46,58.05,66.97,53.24,69.06,58.99,20.72,12.05,145032,8.11,9.04,8.77,117883.5,10.42,13.73,13.18,3375,94.3
101,2012-04-28,2012,119,0,0,68.24,59.82,69.13,59.73,68.19,59.2,68.58,58.15,67.09,52.79,69.15,58.76,20.82,12.09,150772,8.43,9.4,8.99,121191.6,10.44,14.29,13.17,3503,97.8
101,2012-04-29,2012,120,0,0,68.24,59.63,69.14,59.69,68.21,59.16,68.59,58.05,67.1,52.63,69.15,58.64,20.73,12.11,151730.3,8.61,9.45,9.05,122678.1,10.54,14.47,13.18,3478,97.2
101,2012-04-30,2012,121,0,0,68.01,59.59,68.91,59.59,67.99,59.09,68.36,57.74,66.87,52.54,68.91,58.52,20.67,12.08,148627.1,8.42,9.32,8.89,122079,10.62,14.33,13.18,3405,95.1
101,2012-05-01,2012,122,0,0,68.14,59.93,69.07,59.94,68.15,59.4,68.5,58.66,67.03,53.3,69.08,59.09,20.78,12.02,146384.7,8.2,9.14,8.75,114821.6,9.84,13.73,13.18,3245,90.6
101,2012-05-02,2012,123,0,0,68.2,59.58,69.11,59.71,68.16,59.24,68.55,57.59,67.07,52.83,69.11,58.61,20.79,12.05,151234.4,8.62,9.4,8.92,123096.6,10.96,14.24,13.18,3485,97.3
101,2012-05-03,2012,124,0,0,68.02,59.46,68.93,59.52,67.97,58.98,68.39,57.93,66.88,52.81,68.99,58.64,20.71,12.04,150799.3,8.55,9.42,8.99,119575.6,10.46,14.07,13.18,3414,95.4
101,2012-05-04,2012,125,0,0,67.89,59.45,68.83,59.3,67.84,58.79,68.28,58.42,66.74,52.86,68.92,58.72,20.71,12.06,151082.2,8.44,9.52,9.05,115980.2,9.85,13.88,13.18,3346,93.5
101,2012-05-05,2012,126,0,0,68.16,60.37,69.08,60.26,68.08,59.66,68.49,58.4,67.01,53.83,69.09,59.4,20.77,12.08,140437.9,7.787,8.82,8.43,113878.8,10.1,13.18,13.18,3192,89.2
101,2012-05-06,2012,127,0,0,68.18,60.63,69.12,60.5,68.11,59.82,68.51,58.46,67.03,54.31,69.13,59.67,20.78,12.09,137332.3,7.553,8.62,8.29,111485.6,10.05,12.72,13.18,3100,86.6
101,2012-05-07,2012,128,0,0,68.17,60.58,69.13,60.35,68.12,59.75,68.5,58.8,67.02,54.21,69.12,59.66,20.81,12.13,139065.7,7.594,8.78,8.37,110689.9,9.7,12.81,13.18,3088,86.3
101,2012-05-08,2012,129,0,0,68.25,60.87,69.19,60.74,68.2,59.91,68.55,59,67.09,54.53,69.17,59.93,20.75,12.11,135175.3,7.382,8.45,8.29,108467,9.55,12.55,13.18,3000,83.8
101,2012-05-09,2012,130,0,0,68.1,60.04,69,59.93,68.02,59.34,68.43,58.15,66.95,53.47,69.02,59.06,20.75,12.14,144666.4,8.06,9.07,8.68,116865.8,10.29,13.48,13.18,3326,92.9
101,2012-05-10,2012,131,0,0,68.22,60.77,69.16,60.54,68.12,59.9,68.53,59.47,67.05,54.42,69.17,59.97,20.75,12.08,136074.3,7.448,8.61,8.22,106132.2,9.06,12.63,13.18,3105,86.7
101,2012-05-11,2012,132,0,0,68.23,60.24,69.1,60.12,68.12,59.58,68.56,59.14,67.07,54.07,69.14,59.49,20.72,12.1,142780.1,7.986,8.98,8.55,109932.6,9.42,12.99,13.18,3255,90.9
101,2012-05-12,2012,133,0,0,68.25,60.26,69.16,60.19,68.19,59.63,68.59,59.01,67.11,54.14,69.18,59.51,20.8,12.16,143325.2,7.991,8.96,8.57,111107.7,9.59,12.96,13.18,3228,90.2
101,2012-05-13,2012,134,0,0,68.36,61,69.3,60.83,68.3,60.18,68.65,59.73,67.21,55.22,69.26,60.26,20.7,12.16,133852.8,7.358,8.47,8.12,103061.2,8.92,11.99,13.17,2958,82.6
101,2012-05-14,2012,135,0,0,68.46,61.76,69.4,61.46,68.42,60.8,68.7,60.3,67.31,56.19,69.32,60.96,20.74,12.22,124672.4,6.701,7.94,7.616,96651.71,8.4,11.12,13.14,2738,76.48
101,2012-05-15,2012,136,0,0,68.11,60.88,69.09,60.58,68.05,59.77,68.39,58.87,66.92,54.98,69.07,59.99,20.64,12.13,133896.4,7.23,8.5,8.29,105471.5,9.52,11.94,13.18,2954,82.5
101,2012-05-16,2012,137,0,0,68.14,60.67,69.09,60.47,68.03,59.74,68.45,58.94,66.96,54.9,69.11,59.9,20.61,12.14,135729.7,7.47,8.62,8.29,106033.3,9.5,12.06,13.18,2994,83.6
101,2012-05-17,2012,138,0,0,68.2,60.64,69.14,60.59,68.09,59.73,68.5,59.45,67.02,55.53,69.17,60.14,20.69,12.14,136737.4,7.56,8.55,8.36,101063,9.05,11.49,13.18,2956,82.6
101,2012-05-18,2012,139,0,0,68.13,60.1,69.05,60.66,68.07,59.21,68.46,58.89,66.98,54.45,69.06,59.54,20.77,12.16,141820.9,8.03,8.39,8.86,108898.6,9.57,12.53,13.18,3204,89.5
101,2012-05-19,2012,140,0,0,68.23,60.04,69.18,59.89,68.19,59.47,68.54,59.27,67.08,55.05,69.16,59.6,20.76,12.14,146850.5,8.18,9.28,8.72,104838.8,9.27,12.04,13.18,3205,89.5
101,2012-05-20,2012,141,0,0,68.38,60.69,69.32,60.5,68.34,60.1,68.64,59.87,67.25,55.96,69.25,60.23,20.71,12.08,138372.5,7.691,8.82,8.24,98205.75,8.77,11.29,13.15,2989,83.5
101,2012-05-21,2012,142,0,0,68.52,61.09,69.45,60.83,68.47,60.38,68.75,60.28,67.38,56.43,69.36,60.62,20.75,12.14,135242.8,7.424,8.62,8.09,95537.52,8.47,10.95,13.15,2879,80.4
101,2012-05-22,2012,143,0,0,68.29,60.32,69.25,60.13,68.26,59.6,68.56,59.82,67.13,55.49,69.2,59.93,20.8,12.2,144562.1,7.963,9.12,8.66,100806.3,8.74,11.65,13.17,3054,85.3
101,2012-05-23,2012,144,0,0,68.2,60.29,69.2,60.06,68.19,59.58,68.46,59.15,67.02,55.44,69.13,59.78,20.73,12.2,143674.7,7.905,9.14,8.61,103306.5,9.31,11.58,13.18,3093,86.4
101,2012-05-24,2012,145,0,0,68.33,60.74,69.31,60.56,68.32,60.08,68.58,59.9,67.18,55.95,69.22,60.28,20.78,12.24,137993.3,7.593,8.75,8.25,98777.19,8.68,11.23,13.15,2953,82.5
101,2012-05-25,2012,146,0,0,68.4,60.83,69.37,60.65,68.39,60.17,68.64,60.09,67.26,56.22,69.28,60.42,20.74,12.21,137321.5,7.576,8.71,8.22,96967.34,8.55,11.04,13.15,2952,82.5
101,2012-05-26,2012,147,0,0,68.32,60.66,69.3,60.45,68.31,59.97,68.57,60.07,67.16,56.01,69.22,60.27,20.77,12.23,139324.9,7.661,8.84,8.34,97340.73,8.5,11.15,13.14,2987,83.4
101,2012-05-27,2012,148,0,0,68.54,61.32,69.48,61.14,68.52,60.73,68.77,60.31,67.43,57.07,69.38,60.89,20.83,12.27,131315,7.222,8.33,7.786,93565.63,8.47,10.36,13.13,2828,78.99
101,2012-05-28,2012,149,0,0,68.59,61.31,69.51,61.13,68.55,60.75,68.8,60.66,67.45,56.95,69.41,60.93,20.68,12.18,131043.5,7.28,8.39,7.798,92038.42,8.14,10.5,13.12,2788,77.88
101,2012-05-29,2012,150,0,0,68.65,61.41,69.54,61.24,68.6,60.89,68.85,60.86,67.54,57.03,69.44,61.03,20.69,12.2,129930,7.239,8.3,7.717,91451.99,7.994,10.5,13.11,2770,77.37
101,2012-05-30,2012,151,0,0,68.77,61.59,69.64,61.48,68.74,61.17,69.03,62.74,67.73,60.37,69.57,62.15,20.75,12.26,128383.7,7.187,8.16,7.57,67615.47,6.286,7.358,13.1,2445,68.3
101,2012-05-31,2012,152,0,0,68.43,60.91,69.33,60.83,68.45,60.49,68.76,62.42,67.4,59.65,69.34,61.59,20.76,12.26,134440.6,7.523,8.5,7.956,69903.3,6.349,7.748,13.15,2556,71.4
101,2012-06-01,2012,153,0,0,68.35,60.67,69.25,60.6,68.35,60.31,68.64,60.33,67.22,56.12,69.26,60.38,20.68,12.2,136070.5,7.675,8.65,8.04,95994.8,8.31,11.1,13.16,2980,83.2
101,2012-06-02,2012,154,0,0,68.13,60.09,69.07,60.07,68.12,59.77,68.5,58.77,67.03,55.53,69.13,59.68,20.69,12.23,141839.6,8.04,8.99,8.35,105183.7,9.72,11.5,13.18,3163,88.4
101,2012-06-03,2012,155,0,0,68.15,59.67,69.05,59.69,68.13,59.43,68.52,59.33,67.08,54.85,69.11,59.38,20.68,12.24,148260.7,8.49,9.36,8.71,106303.6,9.2,12.24,13.17,3280,91.6
101,2012-06-04,2012,156,0,0,68.16,59.89,69.05,59.91,68.16,59.64,68.54,58.86,67.11,55.22,69.13,59.48,20.65,12.24,144588.3,8.27,9.14,8.51,107010.1,9.68,11.89,13.17,3232,90.3
101,2012-06-05,2012,157,0,0,68.09,59.15,68.95,59.25,68.05,59.05,68.48,58.1,67.01,54.33,69.05,58.76,20.69,12.25,154374,8.93,9.69,9,114478.5,10.38,12.68,13.17,3433,95.9
101,2012-06-06,2012,158,0,0,67.94,59.22,68.83,59.27,67.89,58.93,68.35,59.62,66.82,54.22,68.98,59.13,20.74,12.22,152642.3,8.72,9.56,8.97,105664.2,8.73,12.6,13.18,3297,92.1
101,2012-06-07,2012,159,0,0,68.1,59.59,68.95,59.63,68.02,59.29,68.46,58.63,67,54.46,69.06,59.15,20.72,12.21,148620.8,8.51,9.32,8.74,110689.2,9.83,12.54,13.17,3324,92.8
101,2012-06-08,2012,160,0,0,68.16,59.87,69.01,59.88,68.03,59.29,68.48,59.32,67.03,54.71,69.1,59.49,20.73,12.23,146436.6,8.29,9.13,8.73,106396.9,9.16,12.32,13.18,3202,89.4
101,2012-06-09,2012,161,0,0,68.27,60.36,69.11,60.36,68.1,59.63,68.55,59.41,67.13,55.39,69.18,59.92,20.83,12.28,141265,7.903,8.74,8.46,103934,9.15,11.74,13.16,3082,86.1
101,2012-06-10,2012,162,0,0,68.25,60.37,69.13,60.37,68.13,59.56,68.62,59.53,67.19,55.54,69.2,59.98,20.75,12.24,141178.4,7.88,8.75,8.57,102780.6,9.08,11.65,13.16,3038,84.9
101,2012-06-11,2012,163,0,0,68.37,60.84,69.23,60.85,68.23,60.09,68.7,60.17,67.3,56.43,69.28,60.54,20.74,12.23,134772.4,7.535,8.39,8.14,96156.38,8.52,10.87,13.15,2848,79.55
101,2012-06-12,2012,164,0,0,68.19,60.37,69.1,60.39,68.04,59.42,68.53,59.56,67.12,55.68,69.13,60.01,20.78,12.29,141132.2,7.818,8.71,8.62,101612.4,8.97,11.44,13.16,2963,82.8
101,2012-06-13,2012,165,0,0,68.1,60.3,69.03,60.27,67.96,59.37,68.46,59.31,67.02,55.68,69.08,59.92,20.83,12.34,141500.3,7.803,8.77,8.59,102442.1,9.15,11.35,13.16,3077,85.9
101,2012-06-14,2012,166,0,0,68.24,60.38,69.08,60.36,68.08,59.46,68.54,59.48,67.13,55.83,69.17,60.03,20.82,12.32,141612.9,7.855,8.72,8.62,101616.5,9.06,11.3,13.17,3079,86
101,2012-06-15,2012,167,0,0,68.19,60.36,69.06,60.31,68.04,59.53,68.5,59.7,67.07,55.69,69.13,60.04,20.81,12.31,141067,7.835,8.75,8.51,100670.6,8.8,11.39,13.17,3021,84.4
101,2012-06-16,2012,168,0,0,68.19,60.39,69.09,60.36,68.05,59.68,68.51,59.16,67.09,55.73,69.12,59.95,20.83,12.31,140078.8,7.8,8.73,8.37,103288.5,9.34,11.36,13.16,3022,84.4
101,2012-06-17,2012,169,0,0,68.19,60.34,69.11,60.31,68.07,59.57,68.53,59.83,67.13,55.49,69.13,60.01,20.77,12.28,141054.4,7.849,8.8,8.5,101291.2,8.7,11.64,13.17,2983,83.3
101,2012-06-18,2012,170,0,0,68.2,60.07,69.09,60.02,68.05,59.41,68.51,59.02,67.09,55.19,69.11,59.62,20.81,12.34,145223.3,8.13,9.07,8.64,106920.4,9.48,11.9,13.17,3114,87
101,2012-06-19,2012,171,0,0,68.16,60.09,69.09,59.98,68.03,59.26,68.51,59.2,67.09,55.28,69.11,59.69,20.8,12.31,145763.6,8.07,9.11,8.77,105280,9.3,11.81,13.17,3078,86
101,2012-06-20,2012,172,0,0,68.18,60.24,69.13,60.2,68.06,59.38,68.53,59.53,67.13,55.54,69.15,59.93,20.86,12.35,143904.3,7.942,8.93,8.67,103080.5,9.01,11.59,13.15,3089,86.3
101,2012-06-21,2012,173,0,0,68.69,61.75,69.54,61.73,68.55,60.96,68.99,61.42,67.68,57.74,69.56,61.59,20.77,12.27,125430.3,6.941,7.813,7.598,87146.14,7.57,9.95,13.09,2661,74.33
101,2012-06-22,2012,174,0,0,68.78,61.91,69.58,61.83,68.58,61.07,68.99,61.63,67.69,58.28,69.57,61.8,20.77,12.25,124167.8,6.872,7.746,7.514,83242.95,7.356,9.41,13.1,2593,72.43
101,2012-06-23,2012,175,0,0,68.68,61.57,69.51,61.46,68.47,60.65,68.88,61.19,67.57,57.52,69.48,61.38,20.78,12.3,129002.2,7.112,8.05,7.825,88467,7.69,10.05,13.12,2703,75.5
101,2012-06-24,2012,176,0,0,68.36,60.75,69.26,60.64,68.16,59.7,68.6,60.3,67.21,56.47,69.24,60.55,20.73,12.31,138290.3,7.619,8.63,8.46,94938.7,8.3,10.74,13.18,2889,80.7
101,2012-06-25,2012,177,0,0,68.26,60.55,69.18,60.46,68.06,59.55,68.52,59.79,67.09,56.35,69.16,60.32,20.67,12.3,139208.7,7.707,8.72,8.52,97018.36,8.73,10.74,13.15,2929,81.8
101,2012-06-26,2012,178,0,0,68.04,59.95,68.94,59.84,67.83,58.76,68.29,59.21,66.83,55.45,68.97,59.69,20.63,12.21,146340.7,8.09,9.11,9.07,101227.4,9.09,11.38,13.19,3073,85.8
101,2012-06-27,2012,179,0,0,68,60.55,68.87,59.57,67.84,58.98,68.32,58.68,66.81,54.82,68.97,59.52,20.95,12.24,144846.5,7.455,9.3,8.86,107288.6,9.64,11.99,13.18,3238,90.4
101,2012-06-28,2012,180,0,0,68.11,61.37,68.97,59.97,67.93,59.43,68.4,59.4,66.91,55.39,69.05,60.14,21.02,12.28,137606.5,6.741,9,8.5,102115.8,8.99,11.52,13.18,3052,85.3
101,2012-06-29,2012,181,0,0,68.3,61.93,69.14,60.6,68.1,59.95,68.55,60.16,67.12,56.45,69.19,60.82,20.98,12.27,130667.7,6.373,8.55,8.15,94786.79,8.39,10.68,13.14,2832,79.11
101,2012-06-30,2012,182,0,0,68.61,62.58,69.44,61.28,68.39,60.66,68.81,61.5,67.46,57.12,69.43,61.61,21.01,12.11,124330.9,6.026,8.16,7.729,86611.34,7.306,10.34,13.12,2623,73.27
101,2012-07-01,2012,183,0,0,68.6,62.59,69.49,61.28,68.42,60.74,68.82,61.12,67.47,56.98,69.43,61.49,20.91,12.11,123652.9,6.011,8.21,7.68,89224.5,7.698,10.49,13.12,2639,73.72
101,2012-07-02,2012,184,0,0,68.65,62.7,69.54,61.39,68.47,60.89,68.86,61.44,67.53,57.3,69.46,61.66,20.9,12.12,122332.8,5.95,8.14,7.576,86653.92,7.417,10.23,13.12,2576,71.96
101,2012-07-03,2012,185,0,0,68.46,62.25,69.39,60.92,68.29,60.24,68.69,61.12,67.33,56.71,69.32,61.19,20.89,12.16,128306.8,6.213,8.47,8.06,89656.23,7.577,10.62,13.14,2679,74.83
101,2012-07-04,2012,186,0,0,68.37,62.14,69.29,60.91,68.19,60.14,68.62,60.56,67.2,56.48,69.25,61,20.87,12.2,127740.2,6.229,8.38,8.06,92836.84,8.06,10.72,13.14,2772,77.43
101,2012-07-05,2012,187,0,0,68.57,62.43,69.34,61.27,68.36,60.5,68.77,61.11,67.38,57.07,69.38,61.42,20.92,12.23,124687,6.138,8.07,7.864,89089.12,7.657,10.32,13.11,2691,75.17
101,2012-07-06,2012,188,0,0,68.5,62.28,69.28,61.04,68.28,60.29,68.69,61.24,67.32,56.6,69.31,61.27,20.88,12.21,126563.8,6.218,8.24,7.986,89917.05,7.453,10.72,13.14,2700,75.42
101,2012-07-07,2012,189,0,0,68.51,62.32,69.33,61.06,68.3,60.28,68.72,61.12,67.35,56.64,69.35,61.29,20.8,12.17,126328.1,6.194,8.27,8.02,90304.99,7.608,10.71,13.12,2672,74.64
101,2012-07-08,2012,190,0,0,68.53,62.37,69.35,61.12,68.32,60.38,68.73,60.78,67.39,56.84,69.35,61.28,20.84,12.26,125698.3,6.166,8.23,7.936,91869.45,7.953,10.55,13.13,2687,75.06
101,2012-07-09,2012,191,0,0,68.54,62.37,69.37,61.13,68.33,60.34,68.75,60.6,67.39,56.71,69.37,61.22,20.72,12.24,125360.2,6.17,8.24,7.986,93403.51,8.15,10.67,13.13,2693,75.22
101,2012-07-10,2012,192,0,0,68.35,61.92,69.25,60.62,68.14,59.82,68.58,60.98,67.17,56.04,69.22,60.88,20.79,12.26,131207.4,6.43,8.62,8.33,93032.05,7.597,11.12,13.15,2745,76.68
101,2012-07-11,2012,193,0,0,68.34,61.95,69.27,60.63,68.15,59.92,68.57,60.55,67.16,56.17,69.21,60.83,20.75,12.23,130323.1,6.388,8.63,8.23,94261.48,8.03,10.99,13.14,2808,78.44
101,2012-07-12,2012,194,0,0,68.51,62.33,69.42,61.04,68.33,60.41,68.73,60.61,67.37,56.69,69.36,61.17,20.84,12.3,126476,6.182,8.38,7.922,93669.81,8.13,10.68,13.12,2729,76.23
101,2012-07-13,2012,195,0,0,68.61,62.58,69.51,61.34,68.44,60.67,68.83,60.53,67.5,56.99,69.44,61.36,20.73,12.28,122949.6,6.028,8.17,7.765,93633.95,8.3,10.51,13.1,2671,74.61
101,2012-07-14,2012,196,0,0,68.67,62.7,69.56,61.47,68.5,60.85,68.88,61.34,67.57,57.39,69.48,61.65,20.74,12.25,121713.8,5.979,8.09,7.656,88002.09,7.548,10.18,13.1,2575,71.93
101,2012-07-15,2012,197,0,0,68.7,62.79,69.58,61.55,68.53,61.05,68.91,60.95,67.61,57.44,69.5,61.66,20.83,12.18,120484.2,5.91,8.03,7.481,89477.48,7.957,10.17,13.1,2570,71.79
101,2012-07-16,2012,198,0,0,68.68,62.7,69.58,61.46,68.52,60.98,68.9,61.11,67.6,57.39,69.5,61.63,20.84,12.21,121864.2,5.984,8.12,7.547,89042.22,7.79,10.21,13.1,2582,72.12
101,2012-07-17,2012,199,0,0,68.64,62.59,69.46,61.34,68.43,60.82,68.84,61.44,67.52,57.4,69.45,61.66,20.91,12.24,123064.8,6.055,8.13,7.612,86973.73,7.405,10.12,13.11,2574,71.9
101,2012-07-18,2012,200,0,0,68.78,63.05,69.56,61.93,68.59,61.25,68.99,61.71,67.69,58.21,69.57,62.1,20.89,12.27,116752.4,5.721,7.635,7.341,83392.6,7.279,9.48,13.08,2524,70.5
101,2012-07-19,2012,201,0,0,68.87,63.16,69.68,62.03,68.69,61.23,69.08,62.19,67.8,58.2,69.64,62.19,20.89,12.23,117565,5.717,7.653,7.464,81665.25,6.887,9.59,13.1,2516,70.28
101,2012-07-20,2012,202,0,0,68.42,62.2,69.33,60.93,68.26,60.07,68.65,60.61,67.28,56.8,69.27,61.03,20.89,12.27,128621.6,6.217,8.4,8.19,92127.5,8.04,10.48,13.13,2759,77.07
101,2012-07-21,2012,203,0,0,68.06,61.4,69.03,60.11,67.9,59.06,68.31,59.53,66.86,56.22,68.97,60.24,20.92,12.33,137956,6.66,8.92,8.84,96962.38,8.78,10.64,13.18,2899,81
101,2012-07-22,2012,204,0,0,68.23,61.71,69.15,60.7,68.04,59.46,68.47,59.62,67.06,56.23,69.1,60.51,20.87,12.27,132695.5,6.519,8.45,8.57,97830.6,8.85,10.83,13.15,2829,79.02
101,2012-07-23,2012,205,0,0,68.4,62.16,69.32,61.17,68.21,59.9,68.63,60.5,67.26,56.84,69.25,61.06,20.83,12.22,127645.3,6.245,8.15,8.3,91845.08,8.13,10.42,13.12,2668,74.53
101,2012-07-24,2012,206,0,0,65.01,59.44,65.65,58.41,64.62,57.2,64.94,57.79,58.35,51.21,66.32,59.52,17.52,9.14,108676.6,5.572,7.238,7.419,64517.64,7.151,7.142,13.11,2150,60.06
101,2012-07-25,2012,207,0,0,68.43,62.15,69.28,61.2,68.26,59.8,68.65,60.5,55.71,49.29,69.29,61.36,20.93,9.89,128975.9,6.278,8.08,8.46,65795.21,8.15,6.422,13.15,2527,70.59
101,2012-07-26,2012,208,0,0,68.24,61.72,69.1,60.76,68.07,59.2,68.48,59.8,67.04,55.97,69.13,60.52,20.83,12.36,133490.9,6.517,8.34,8.88,98903.36,8.67,11.08,13.15,2941,82.2
101,2012-07-27,2012,209,0,0,68.47,62.24,69.32,61.34,68.3,59.86,68.69,60.51,67.31,56.93,69.32,61.15,20.83,12.35,127551.9,6.235,7.99,8.45,92855.23,8.18,10.38,13.11,2771,77.4
101,2012-07-28,2012,210,0,0,68.44,62.16,69.26,61.17,68.27,59.75,68.64,60.43,67.28,56.56,69.28,60.98,20.73,12.36,128173.1,6.282,8.09,8.52,94801.2,8.21,10.72,13.13,2775,77.51
101,2012-07-29,2012,211,0,0,68.37,61.98,69.18,60.89,68.19,59.47,68.58,60.37,67.18,56.25,69.22,60.79,20.61,12.37,130198,6.391,8.28,8.72,95932.45,8.21,10.93,13.15,2775,77.51
101,2012-07-30,2012,212,0,0,68.19,61.6,69.04,60.45,68.02,58.91,68.43,59.64,66.98,55.93,69.1,60.36,20.47,12.31,134359.4,6.597,8.6,9.11,98977.04,8.79,11.05,13.18,2836,79.22
101,2012-07-31,2012,213,0,0,68.25,61.81,69.07,60.74,68.08,59.23,68.48,60.04,67.06,56.36,69.13,60.66,20.58,12.36,131233.1,6.434,8.33,8.85,95907.75,8.44,10.7,13.14,2747,76.73
101,2012-08-01,2012,214,0,0,68.32,61.91,69.16,60.83,68.15,59.33,68.55,60.2,67.14,56.42,69.19,60.75,20.57,12.39,130856.9,6.412,8.33,8.81,95673.59,8.35,10.72,13.15,2829,79.02
101,2012-08-02,2012,215,0,0,68.4,62.11,69.22,61.04,68.22,59.55,68.62,60.18,67.22,56.72,69.25,60.92,20.56,12.39,128593,6.296,8.19,8.68,95040.95,8.44,10.5,13.13,2827,78.97
101,2012-08-03,2012,216,0,0,68.6,62.58,69.41,61.55,68.43,60.17,68.81,60.82,67.47,57.35,69.42,61.44,20.53,12.36,122819.9,6.021,7.866,8.26,90623.78,7.987,10.11,13.11,2672,74.64
101,2012-08-04,2012,217,0,0,68.77,62.97,69.58,62,68.61,60.67,68.97,61.43,67.67,57.93,69.56,61.9,20.56,12.37,118353.5,5.807,7.576,7.937,86660.09,7.542,9.74,13.09,2539,70.92
101,2012-08-05,2012,218,0,0,68.79,62.94,69.6,61.93,68.63,60.63,68.99,61.51,67.7,58.23,69.57,61.94,20.55,12.37,119499,5.854,7.668,8,84892.34,7.476,9.48,13.11,2500,69.83
101,2012-08-06,2012,219,0,0,68.69,62.72,69.48,61.7,68.52,60.29,68.89,60.76,67.58,57.55,69.49,61.53,20.54,12.35,121920.6,5.97,7.784,8.22,90891.47,8.14,10.03,13.11,2602,72.68
101,2012-08-07,2012,220,0,0,68.37,62.06,69.19,60.95,68.19,59.53,68.59,60.06,67.19,56.6,69.23,60.83,20.63,12.42,129279.4,6.305,8.23,8.67,96198.85,8.53,10.59,13.16,2805,78.35
101,2012-08-08,2012,221,0,0,68.25,61.93,69.09,60.85,68.09,59.44,68.5,59.74,67.06,56.6,69.14,60.71,20.63,12.43,129242.8,6.319,8.24,8.64,96797.41,8.76,10.46,13.14,2833,79.13
101,2012-08-09,2012,222,0,0,68.41,62.31,69.23,61.29,68.26,60.02,68.66,60.44,67.25,56.98,69.28,61.14,20.63,12.44,124132.4,6.101,7.939,8.24,93207.98,8.22,10.27,13.12,2710,75.7
101,2012-08-10,2012,223,0,0,68.63,62.68,69.41,61.69,68.46,60.44,68.84,60.76,67.49,57.76,69.44,61.58,20.6,12.46,120624.5,5.946,7.719,8.02,89908.84,8.08,9.73,13.1,2605,72.77
101,2012-08-11,2012,224,0,0,68.51,62.31,69.3,61.29,68.34,60.01,68.73,61.53,67.36,57.14,69.34,61.37,20.64,12.45,125572.9,6.197,8,8.33,87883.81,7.199,10.22,13.15,2635,73.6
101,2012-08-12,2012,225,0,0,68.42,62.15,69.22,61.1,68.24,59.73,68.64,60.19,67.24,56.89,69.27,60.97,20.63,12.49,127609.2,6.274,8.12,8.51,95169.6,8.45,10.35,13.12,2735,76.4
101,2012-08-13,2012,226,0,0,68.49,62.35,69.26,61.33,68.31,60.03,68.69,60.22,67.33,57.13,69.31,61.15,20.6,12.48,124291.7,6.14,7.933,8.27,94401.96,8.47,10.2,13.14,2672,74.64
101,2012-08-14,2012,227,0,0,68.29,62,69.11,60.96,68.15,59.7,68.56,60.1,67.11,56.7,69.19,60.84,20.6,12.49,127337.3,6.288,8.15,8.45,95484.27,8.45,10.42,13.15,2712,75.75
101,2012-08-15,2012,228,0,0,68.26,61.94,69.09,60.89,68.12,59.64,68.53,59.72,67.08,56.66,69.18,60.73,20.69,12.53,128556,6.322,8.2,8.48,97628.98,8.81,10.42,13.15,2868,80.1
101,2012-08-16,2012,229,0,0,68.34,62.03,69.16,60.97,68.19,59.69,68.6,59.9,67.16,56.7,69.24,60.82,20.63,12.53,128121.1,6.302,8.19,8.5,97227.82,8.7,10.46,13.14,2871,80.2
101,2012-08-17,2012,230,0,0,68.41,62.09,69.23,61.01,68.23,59.64,68.64,60.18,67.22,56.68,69.27,60.9,20.64,12.54,128932.8,6.323,8.21,8.59,96451.7,8.45,10.54,13.15,2835,79.19
101,2012-08-18,2012,231,0,0,68.42,62.14,69.23,61.09,68.24,59.73,68.64,59.95,67.23,56.8,69.28,60.91,20.63,12.55,127769,6.278,8.14,8.51,97209.02,8.69,10.43,13.13,2811,78.52
101,2012-08-19,2012,232,0,0,68.24,61.59,69.08,60.47,68.05,59.01,68.46,59.53,67.01,55.87,69.13,60.31,20.59,12.51,135044.3,6.648,8.6,9.04,101695.2,8.93,11.14,13.18,2927,81.8
101,2012-08-20,2012,233,0,0,68.13,61.3,68.98,60.15,67.96,58.76,68.38,59.55,66.9,55.63,69.04,60.08,20.5,12.45,137633.8,6.833,8.83,9.2,101399.5,8.83,11.27,13.18,2938,82.1
101,2012-08-21,2012,234,0,0,68.18,61.52,69.03,60.39,68,58.96,68.43,59.27,66.96,55.63,69.08,60.17,20.55,12.51,135141.6,6.663,8.64,9.04,103846.6,9.15,11.33,13.16,2926,81.7
101,2012-08-22,2012,235,0,0,68.28,61.81,69.15,60.7,68.11,59.27,68.52,59.55,67.08,56.41,69.17,60.55,20.6,12.54,132078.5,6.467,8.44,8.84,99707.63,8.96,10.67,13.16,2912,81.3
101,2012-08-23,2012,236,0,0,68.27,61.82,69.19,60.68,68.15,59.33,68.54,59.91,67.11,56.59,69.18,60.64,20.57,12.52,132107.3,6.445,8.52,8.82,97119.23,8.63,10.52,13.14,2874,80.3
101,2012-08-24,2012,237,0,0,68.34,62.08,69.25,60.97,68.24,59.65,68.62,60.12,67.21,56.92,69.25,60.89,20.58,12.54,128522.4,6.263,8.28,8.58,95523.96,8.51,10.29,13.13,2788,77.88
101,2012-08-25,2012,238,0,0,68.43,62.23,69.34,61.11,68.32,59.8,68.7,60.52,67.32,57.08,69.32,61.08,20.54,12.53,127274.7,6.198,8.23,8.52,93581.99,8.18,10.24,13.13,2719,75.95
101,2012-08-26,2012,239,0,0,68.44,62.17,69.36,61.04,68.33,59.87,68.71,60.58,67.33,57.02,69.33,61.04,20.46,12.52,127328.3,6.269,8.32,8.46,93496.23,8.13,10.31,13.14,2700,75.42
101,2012-08-27,2012,240,0,0,68.29,61.96,69.23,60.8,68.2,59.57,68.59,59.79,67.18,56.83,69.22,60.71,20.48,12.54,129400.3,6.33,8.43,8.63,97379.73,8.81,10.36,13.13,2762,77.15
101,2012-08-28,2012,241,0,0,68.37,62.17,69.3,61.03,68.31,59.81,68.68,60.61,67.28,57.08,69.3,61.05,20.52,12.53,127334.8,6.2,8.27,8.5,92788.02,8.07,10.21,13.11,2687,75.06
101,2012-08-29,2012,242,0,0,68.4,62.08,69.23,60.95,68.25,59.8,68.63,60.51,67.25,56.8,69.25,60.9,20.44,12.52,127307.1,6.32,8.29,8.45,94142.63,8.11,10.45,13.15,2731,76.28
101,2012-08-30,2012,243,0,0,68.02,61.16,68.91,59.98,67.88,58.79,68.31,59.66,66.81,55.55,68.95,59.96,20.47,12.52,137618.1,6.867,8.93,9.1,101044.6,8.64,11.27,13.18,2959,82.7
101,2012-08-31,2012,244,0,0,68.2,61.54,69.07,60.42,68.06,59.24,68.47,59.57,67.02,56.03,69.1,60.26,20.49,12.54,133555,6.666,8.65,8.82,101135.1,8.91,10.99,13.15,2972,83
101,2012-09-01,2012,245,0,0,68.38,62.19,69.25,61.16,68.25,60.03,68.65,60.5,67.23,57.15,69.27,61.07,20.55,12.56,124846.1,6.19,8.09,8.22,92805.8,8.16,10.08,13.12,2787,77.85
101,2012-09-02,2012,246,0,0,68.42,62.13,69.3,61.1,68.3,59.93,68.7,60.86,67.3,56.94,69.31,61.07,20.47,12.53,126356.1,6.285,8.2,8.37,92371.16,7.833,10.36,13.15,2754,76.93
101,2012-09-03,2012,247,0,0,68.09,61.54,69.08,60.36,68.03,59.2,68.43,59.63,66.98,56,69.08,60.29,20.53,12.56,133599.6,6.549,8.71,8.83,100635.8,8.79,10.98,13.16,2916,81.5
101,2012-09-04,2012,248,0,0,68.1,61.51,69.09,60.33,68.05,59.19,68.43,59.8,66.99,55.92,69.07,60.28,20.45,12.52,133657.1,6.59,8.75,8.87,99894.3,8.63,11.07,13.15,2878,80.4
101,2012-09-05,2012,249,0,0,68.19,61.74,69.16,60.61,68.12,59.47,68.5,59.97,67.07,56.48,69.13,60.57,20.51,12.55,130959.8,6.448,8.55,8.65,97160.88,8.52,10.59,13.13,2812,78.55
101,2012-09-06,2012,250,0,0,68.32,62.1,69.16,61.15,68.23,60.14,68.62,60.52,67.18,57.11,69.22,61.01,20.48,12.54,123419,6.22,8,8.09,92400.27,8.11,10.07,13.18,2751,76.84
101,2012-09-07,2012,251,0,0,68.08,61.78,68.95,60.86,68.05,59.8,68.46,59.74,66.92,56.64,69.06,60.58,20.46,12.54,125105.1,6.299,8.09,8.25,96514.6,8.72,10.27,13.16,2840,79.33
101,2012-09-08,2012,252,0,0,68.22,62.11,69.08,61.21,68.19,60.26,68.6,60.32,67.1,57.05,69.16,60.94,20.47,12.58,121110.6,6.113,7.864,7.938,93372.37,8.27,10.05,13.15,2729,76.23
101,2012-09-09,2012,253,0,0,68.15,61.97,69.05,61.01,68.06,59.81,68.52,60.18,66.96,56.9,69.17,60.85,20.35,12.54,123512.2,6.179,8.05,8.25,93528.7,8.34,10.07,13.18,2749,76.79
101,2012-09-10,2012,254,0,0,67.89,61.08,68.77,60,67.88,59.02,68.29,58.85,66.71,55.5,68.9,59.76,20.43,12.57,134886.9,6.811,8.77,8.86,105132.6,9.44,11.2,13.19,3009,84.1
101,2012-09-11,2012,255,0,0,67.89,60.68,68.77,59.59,67.81,58.45,68.24,58.53,66.71,54.75,68.87,59.31,20.41,12.57,141853.2,7.207,9.18,9.35,110378.5,9.71,11.96,13.18,3191,89.1
101,2012-09-12,2012,256,0,0,67.95,60.67,68.83,59.54,67.81,58.29,68.27,58.99,66.78,54.94,68.89,59.38,20.42,12.54,143854.9,7.277,9.29,9.52,107282.9,9.27,11.83,13.18,3156,88.2
101,2012-09-13,2012,257,0,0,68.05,61.22,68.93,60.11,67.89,58.82,68.34,59.18,66.87,55.25,68.98,59.85,20.44,12.46,136402.7,6.825,8.82,9.07,104836.2,9.16,11.61,13.18,2983,83.3
101,2012-09-14,2012,258,0,0,68.14,61.6,69.04,60.51,67.98,59.15,68.42,60.02,66.96,56.01,69.07,60.42,20.5,12.46,132340.7,6.542,8.53,8.83,97783.52,8.4,10.96,13.16,2810,78.49
101,2012-09-15,2012,259,0,0,68.17,61.69,69.08,60.56,68.01,59.2,68.44,59.6,67,56.13,69.1,60.41,20.45,12.47,131461.8,6.483,8.51,8.81,99541.61,8.84,10.87,13.16,2819,78.74
101,2012-09-16,2012,260,0,0,67.94,60.99,68.85,59.82,67.79,58.47,68.24,59.32,66.75,55.16,68.89,59.73,20.5,12.46,140063.5,6.958,9.03,9.32,103513.8,8.92,11.58,13.18,2981,83.3
101,2012-09-17,2012,261,0,0,67.93,60.65,68.82,59.55,67.79,58.3,68.25,58.71,66.76,54.86,68.87,59.32,20.43,12.44,143640.5,7.275,9.27,9.49,108062.9,9.54,11.9,13.18,3099,86.6
101,2012-09-18,2012,262,0,0,67.99,61,68.89,59.92,67.85,58.65,68.3,58.98,66.82,55.12,68.93,59.66,20.52,12.5,139454.9,6.994,8.98,9.2,106395.6,9.32,11.7,13.18,3013,84.2
101,2012-09-19,2012,263,0,0,68.07,61.41,69,60.26,67.96,58.91,68.37,59.59,66.91,55.73,69.04,60.16,20.51,12.49,135489.4,6.669,8.74,9.05,100990.5,8.78,11.18,13.15,3006,84
101,2012-09-20,2012,264,0,0,67.96,60.88,68.83,59.73,67.81,58.54,68.26,58.75,66.77,54.77,68.89,59.45,20.48,12.47,140802,7.083,9.1,9.27,108616.4,9.51,12,13.18,3176,88.7
101,2012-09-21,2012,265,0,0,67.92,60.56,68.81,59.42,67.8,58.33,68.26,58.78,66.76,54.44,68.86,59.19,20.51,12.47,145188.3,7.361,9.39,9.47,110143.9,9.47,12.32,13.18,3197,89.3
101,2012-09-22,2012,266,0,0,67.94,60.71,68.83,59.57,67.82,58.44,68.26,58.82,66.78,54.63,68.88,59.35,20.51,12.44,143221.6,7.226,9.26,9.38,108770.4,9.45,12.14,13.18,3137,87.6
101,2012-09-23,2012,267,0,0,68.05,61.11,68.94,60,67.92,58.77,68.36,59.04,66.89,55.5,68.99,59.82,20.48,12.48,138407.2,6.936,8.94,9.15,104652.4,9.32,11.39,13.17,3014,84.2
101,2012-09-24,2012,268,0,0,67.9,60.7,68.77,59.56,67.77,58.35,68.21,58.44,66.72,54.7,68.84,59.26,20.42,12.5,142425.2,7.203,9.21,9.42,110325.6,9.77,12.02,13.18,3132,87.5
101,2012-09-25,2012,269,0,0,67.91,60.26,68.77,59.14,67.8,58.1,68.25,58.61,66.77,53.96,68.83,58.85,20.45,12.48,148964.1,7.647,9.63,9.7,113586,9.64,12.81,13.18,3321,92.8
101,2012-09-26,2012,270,0,0,67.93,60.72,68.82,59.63,67.81,58.4,68.26,58.86,66.77,54.84,68.87,59.4,20.52,12.52,143030,7.208,9.19,9.41,108251,9.4,11.94,13.18,3176,88.7
101,2012-09-27,2012,271,0,0,67.93,61.09,68.83,59.98,67.78,58.6,68.23,58.89,66.73,55.55,68.88,59.81,20.5,12.49,137719.3,6.84,8.85,9.18,103852.5,9.34,11.18,13.18,3016,84.2
101,2012-09-28,2012,272,0,0,67.91,60.85,68.81,59.75,67.78,58.47,68.23,58.98,66.74,54.98,68.86,59.54,20.51,12.49,140885.6,7.066,9.06,9.31,106298.4,9.25,11.75,13.18,3061,85.5
101,2012-09-29,2012,273,0,0,67.87,60.25,68.73,59.15,67.75,58.01,68.21,58.38,66.73,53.94,68.8,58.78,20.43,12.5,148691.3,7.619,9.59,9.74,114561.2,9.83,12.79,13.18,3269,91.3
101,2012-09-30,2012,274,0,0,67.91,60.51,68.76,59.43,67.78,58.27,68.24,58.96,66.76,54.27,68.84,59.13,20.42,12.51,144729.5,7.393,9.33,9.52,110317.1,9.29,12.48,13.18,3175,88.7
101,2012-10-01,2012,275,0,0,67.88,60.52,68.74,59.45,67.76,58.23,68.22,58.62,66.73,54.58,68.81,59.13,20.42,12.52,144444.7,7.36,9.3,9.53,110365.8,9.6,12.16,13.18,3178,88.8
101,2012-10-02,2012,276,0,0,62.92,56.27,63.72,55.31,62.89,54.25,63.25,54.24,61.9,50.98,63.92,55.13,18.55,11.22,129556,6.647,8.4,8.64,99451.55,9.01,10.92,13.18,2847,79.53
101,2012-10-03,2012,277,0,0,67.84,60.73,68.71,59.63,67.76,58.36,68.19,58.54,66.68,54.77,68.82,59.35,20.5,12.31,141591.9,7.104,9.08,9.39,107558.6,9.65,11.91,13.18,3169,88.5
101,2012-10-04,2012,278,0,0,67.81,60.99,68.7,59.87,67.73,58.56,68.14,58.8,66.63,54.92,68.82,59.61,20.48,12.33,137239.9,6.82,8.82,9.17,105199.7,9.35,11.71,13.18,3071,85.8
101,2012-10-05,2012,279,0,0,67.83,61.02,68.73,59.91,67.74,58.49,68.16,58.98,66.66,55.39,68.83,59.77,20.59,12.37,138440.5,6.819,8.82,9.26,102422.7,9.17,11.27,13.18,3001,83.8
101,2012-10-06,2012,280,0,0,67.93,61.13,68.81,60.06,67.82,58.53,68.23,59.38,66.75,55.25,68.87,59.88,20.6,12.37,138157.6,6.799,8.75,9.29,101973.6,8.84,11.51,13.18,2972,83
101,2012-10-07,2012,281,0,0,67.88,60.92,68.74,59.8,67.77,58.32,68.19,58.96,66.72,54.9,68.83,59.58,20.53,12.37,140522.3,6.962,8.94,9.45,105436.6,9.23,11.82,13.18,3049,85.2
101,2012-10-08,2012,282,0,0,67.79,59.99,68.63,58.83,67.73,57.76,68.17,58.42,66.69,53.63,68.72,58.56,20.45,12.33,152246.6,7.801,9.8,9.97,113997.8,9.75,13.06,13.18,3318,92.7
101,2012-10-09,2012,283,0,0,67.79,59.87,68.64,58.68,67.73,57.64,68.17,57.84,66.7,53.23,68.72,58.27,20.53,12.41,155053.3,7.919,9.96,10.09,119605.8,10.33,13.47,13.18,3395,94.8
101,2012-10-10,2012,284,0,0,67.86,60.18,68.7,58.96,67.79,57.92,68.24,57.88,66.76,53.67,68.8,58.57,20.58,12.4,151750.3,7.683,9.74,9.88,117818.4,10.36,13.09,13.18,3415,95.4
101,2012-10-11,2012,285,0,0,67.89,60.44,68.74,59.18,67.82,58.08,68.25,58.61,66.77,54.01,68.84,58.95,20.6,12.41,148820.7,7.455,9.55,9.74,112683.7,9.64,12.76,13.18,3335,93.2
101,2012-10-12,2012,286,0,0,67.83,59.96,68.69,58.92,67.77,57.68,68.21,58.21,66.72,53.33,68.77,58.47,20.63,12.42,154465.7,7.864,9.77,10.09,117735.8,10,13.4,13.18,3427,95.7
101,2012-10-13,2012,287,0,0,67.81,59.65,68.7,58.63,67.76,57.34,68.19,57.61,66.71,52.95,68.76,58.06,20.58,12.4,159220.8,8.16,10.07,10.42,122359.9,10.59,13.76,13.18,3519,98.3
101,2012-10-14,2012,288,0,0,67.85,59.53,68.76,58.48,67.8,57.18,68.23,58.15,66.75,52.53,68.78,57.98,20.61,12.39,162649.4,8.32,10.28,10.63,121991.8,10.08,14.21,13.18,3509,98
101,2012-10-15,2012,289,0,0,67.94,60.47,68.8,59.39,67.85,57.95,68.29,58.81,66.8,54.17,68.88,59.07,20.64,12.38,149269.1,7.47,9.41,9.91,110920.3,9.48,12.63,13.18,3207,89.6
101,2012-10-16,2012,290,0,0,68.03,61.24,68.9,60.13,67.9,58.4,68.33,59.6,66.85,55.53,68.98,60.03,20.67,12.39,139831.2,6.791,8.77,9.49,100657.3,8.72,11.32,13.17,2954,82.5
101,2012-10-17,2012,291,0,0,67.9,60.09,68.75,59.02,67.83,57.65,68.26,58.28,66.77,53.49,68.83,58.56,20.63,12.39,154467.1,7.81,9.73,10.18,116764.2,9.97,13.28,13.18,3477,97.1
101,2012-10-18,2012,292,0,0,67.89,60.01,68.76,58.92,67.83,57.59,68.26,57.76,66.77,53.32,68.83,58.37,20.62,12.4,155642.7,7.882,9.83,10.24,120305,10.5,13.45,13.18,3512,98.1
101,2012-10-19,2012,293,0,0,67.91,60.53,68.77,59.41,67.85,57.93,68.27,58.31,66.79,54.32,68.87,59.02,20.54,12.4,147910.1,7.383,9.36,9.92,112613.2,9.96,12.46,13.17,3261,91.1
101,2012-10-20,2012,294,0,0,67.89,60.87,68.78,59.76,67.8,58.17,68.23,59.01,66.73,54.58,68.88,59.47,20.54,12.38,142433.6,7.025,9.02,9.63,107266.4,9.22,12.16,13.17,3103,86.7
101,2012-10-21,2012,295,0,0,68.02,61.26,68.89,60.14,67.9,58.38,68.32,59.38,66.84,55.14,68.97,59.91,20.47,12.34,138381.3,6.762,8.75,9.52,103212.2,8.94,11.7,13.17,2990,83.5
101,2012-10-22,2012,296,0,0,67.91,60.46,68.76,59.35,67.85,57.94,68.27,58.25,66.78,53.87,68.85,58.85,20.45,12.34,147732.7,7.451,9.4,9.91,114632.7,10.02,12.91,13.17,3271,91.4
101,2012-10-23,2012,297,0,0,67.91,60.58,68.77,59.47,67.85,58,68.27,58.75,66.78,54.19,68.86,59.1,20.55,12.37,146878.3,7.327,9.29,9.85,110782.4,9.52,12.58,13.18,3187,89
101,2012-10-24,2012,298,0,0,67.88,60.48,68.75,59.39,67.83,57.91,68.25,58.31,66.76,53.75,68.85,58.87,20.52,12.39,147923.4,7.407,9.36,9.93,115177,9.94,13.01,13.18,3324,92.8
101,2012-10-25,2012,299,0,0,67.85,60.23,68.71,59.19,67.8,57.78,68.22,58.08,66.72,53.48,68.8,58.61,20.54,12.38,150710.8,7.624,9.53,10.02,117298,10.14,13.24,13.18,3391,94.7
101,2012-10-26,2012,300,0,0,67.89,60.34,68.75,59.3,67.84,57.86,68.25,58.6,66.77,53.54,68.84,58.79,20.52,12.36,149528,7.549,9.46,9.98,114643.4,9.66,13.23,13.17,3302,92.2
101,2012-10-27,2012,301,0,0,67.87,60.67,68.73,59.58,67.83,57.91,68.23,58.45,66.75,54.06,68.85,59.08,20.54,12.39,145738.1,7.202,9.15,9.92,112859,9.79,12.69,13.18,3208,89.6
101,2012-10-28,2012,302,0,0,67.86,60.68,68.72,59.58,67.82,57.99,68.22,58.4,66.74,54.09,68.83,59.1,20.58,12.4,145250.4,7.179,9.13,9.83,112893.7,9.83,12.65,13.17,3196,89.3
101,2012-10-29,2012,303,0,0,67.88,60.31,68.75,59.29,67.83,57.89,68.24,58.67,66.76,53.71,68.83,58.84,20.54,12.34,149623.9,7.571,9.46,9.94,113110.3,9.57,13.04,13.18,3269,91.3
101,2012-10-30,2012,304,0,0,43.86,40.56,44.19,40.13,43.6,39.29,43.68,39.58,42.9,37.56,46.64,42.92,7.954,4.78,58039.7,3.303,4.058,4.311,44230.75,4.1,5.34,13.32,1284,35.87
101,2012-10-31,2012,305,0,0,46.02,42.36,46.55,41.58,46.6,41.3,48.32,42.5,47.4,40.35,49.05,43.35,11.21,7.155,75858.8,3.657,4.969,5.295,63202.33,5.816,7.055,13.17,1847,51.59
101,2012-11-01,2012,306,0,0,67.62,60.03,68.54,58.96,67.58,57.72,68.03,58.97,66.52,53.28,68.67,58.73,20.7,12.2,151050.8,7.592,9.57,9.86,110308,9.06,13.24,13.18,3364,94
101,2012-11-02,2012,307,0,0,67.77,59.92,68.64,58.86,67.72,57.58,68.16,58.34,66.69,53.12,68.73,58.43,20.7,12.27,155233.9,7.848,9.78,10.15,116363.5,9.83,13.57,13.17,3479,97.2
101,2012-11-03,2012,308,0,0,67.64,59.7,68.53,58.65,67.61,57.42,68.05,57.75,66.56,52.69,68.64,58.12,20.65,12.25,156305.3,7.949,9.89,10.19,119961.4,10.3,13.87,13.17,3512,98.1
101,2012-11-04,2012,309,0,0,67.76,59.61,68.64,58.58,67.72,57.34,68.15,57.9,66.68,52.43,68.69,57.98,20.66,12.21,159481.1,8.15,10.05,10.38,121248.2,10.25,14.26,13.16,3540,98.9
101,2012-11-05,2012,310,0,0,67.75,59.46,68.64,58.47,67.71,57.23,68.14,57.74,66.68,52.19,68.68,57.81,20.67,12.24,161595.7,8.29,10.17,10.49,123429.5,10.4,14.49,13.17,3561,99.5
101,2012-11-06,2012,311,0,0,67.69,58.98,68.59,57.99,67.67,56.73,68.07,57.16,66.64,51.65,68.61,57.28,20.73,12.25,169302.5,8.71,10.6,10.94,128646,10.92,14.98,13.17,3691,103.1
101,2012-11-07,2012,312,0,0,67.63,58.7,68.46,57.69,67.62,56.45,68.01,56.59,66.58,51.13,68.54,56.88,20.76,12.31,173065.7,8.93,10.77,11.17,133995.7,11.42,15.45,13.17,3868,108
101,2012-11-08,2012,313,0,0,67.68,58.72,68.51,57.79,67.68,56.59,68.06,57.05,66.63,51.21,68.59,57.05,20.78,12.3,172673.8,8.96,10.72,11.08,131687.1,11.01,15.42,13.17,3866,108
101,2012-11-09,2012,314,0,0,67.7,58.88,68.56,58.01,67.68,56.77,68.08,57.3,66.64,51.6,68.61,57.29,20.78,12.29,169966.8,8.82,10.55,10.91,128596.9,10.78,15.03,13.17,3785,105.7
101,2012-11-10,2012,315,0,0,67.74,59.29,68.62,58.48,67.7,57.17,68.12,57.38,66.66,52.53,68.66,57.76,20.8,12.29,163622.2,8.45,10.15,10.53,123909.9,10.74,14.14,13.18,3596,100.4
101,2012-11-11,2012,316,0,0,67.71,59.49,68.6,58.69,67.68,57.42,68.1,57.14,66.63,53,68.64,57.95,20.81,12.29,159482,8.21,9.91,10.26,122444.8,10.95,13.63,13.18,3473,97
101,2012-11-12,2012,317,0,0,67.75,60.14,68.63,59.32,67.73,57.86,68.14,58.76,66.67,53.89,68.73,58.87,20.8,12.29,150450.8,7.609,9.31,9.87,110316.4,9.38,12.78,13.17,3165,88.4
101,2012-11-13,2012,318,0,0,67.73,60.48,68.6,59.63,67.71,57.91,68.12,58.47,66.65,54.32,68.74,59.13,20.9,12.33,146776.4,7.241,8.96,9.8,109809.9,9.65,12.33,13.17,3097,86.5
101,2012-11-14,2012,319,0,0,67.71,59.66,68.6,58.77,67.68,57.27,68.1,57.72,66.64,52.85,68.68,58.14,20.8,12.3,158852.1,8.05,9.82,10.41,120407.6,10.37,13.79,13.17,3487,97.4
101,2012-11-15,2012,320,0,0,67.72,59.04,68.63,58.17,67.69,56.82,68.11,57.37,66.67,52.05,68.65,57.49,20.91,12.32,169465.4,8.69,10.46,10.87,126603.5,10.74,14.61,13.17,3704,103.5
101,2012-11-16,2012,321,0,0,67.69,58.9,68.61,58.04,67.68,56.7,68.08,56.54,66.65,51.45,68.62,57.13,20.87,12.34,170989.6,8.79,10.57,10.98,133683.6,11.53,15.2,13.17,3779,105.6
101,2012-11-17,2012,322,0,0,67.7,58.96,68.61,58.09,67.7,56.72,68.1,56.87,66.66,51.73,68.62,57.26,20.84,12.33,170161.4,8.74,10.52,10.97,130669.1,11.23,14.93,13.17,3715,103.8
101,2012-11-18,2012,323,0,0,67.68,59.02,68.57,58.19,67.69,56.79,68.09,56.71,66.64,51.82,68.61,57.3,20.75,12.32,167816,8.66,10.38,10.9,130814.9,11.38,14.82,13.18,3642,101.7
101,2012-11-19,2012,324,0,0,67.67,58.91,68.52,58.02,67.68,56.78,68.07,57.32,66.64,51.71,68.6,57.32,20.74,12.29,168885.8,8.75,10.5,10.9,127930.6,10.75,14.94,13.18,3599,100.5
101,2012-11-20,2012,325,0,0,67.52,58.83,68.47,57.9,67.52,56.57,67.99,61.12,66.46,57.29,68.59,59.2,20.91,12.4,170638.1,8.68,10.57,10.96,80339.28,6.87,9.17,13.18,3018,84.3
101,2012-11-21,2012,326,0,0,68.01,59.35,68.87,58.44,67.98,57.14,39,38.4,38.54,38.06,68.99,60.32,21.04,4.901,170102.4,8.66,10.43,10.85,6855.28,0.597,0.484,13.18,2158,60.28
101,2012-11-22,2012,327,0,0,68.15,59.58,68.98,58.71,68.08,57.2,10.55,11.2,11.16,11.35,69.08,59.28,21.09,0.002,169287.7,8.58,10.27,10.88,-0.63319,-0.652,-0.198,13.17,2053,57.35
101,2012-11-23,2012,328,0,0,68.15,59.68,68.97,58.83,68.07,57.36,11.04,11.64,11.63,11.8,69.07,59.39,21.02,0.002,166412.3,8.47,10.14,10.71,-0.5877,-0.604,-0.172,13.17,2011,56.17
101,2012-11-24,2012,329,0,0,68.16,59.97,68.97,59.16,68.08,57.71,12.48,13.04,13.04,13.19,69.08,59.69,21.09,0.002,161550.3,8.19,9.82,10.36,-0.55018,-0.56,-0.147,13.17,1972,55.08
101,2012-11-25,2012,330,0,0,68.12,59.36,68.93,58.49,68.04,56.91,9.78,10.43,10.46,10.57,69.05,59.03,21.01,0.002,172047.4,8.76,10.44,11.12,-0.53411,-0.645,-0.113,13.19,2109,58.91
101,2012-11-26,2012,331,0,0,67.87,58.71,68.71,57.78,67.8,56,5.657,6.35,6.406,6.481,68.86,58.37,21.06,0.001,181381,9.16,10.93,11.8,-0.45452,-0.693,-0.075,13.2,2206,61.62
101,2012-11-27,2012,332,0,0,68,59.05,68.83,58.2,67.93,56.37,7.855,8.52,8.59,8.65,68.96,58.72,21.04,0.002,176892,8.95,10.63,11.56,-0.46483,-0.67,-0.064,13.18,2126,59.39
101,2012-11-28,2012,333,0,0,67.97,58.86,68.78,57.99,67.89,56.19,6.657,7.339,7.446,7.478,68.94,58.52,21.07,0.001,179894.2,9.11,10.8,11.7,-0.41357,-0.682,-0.032,13.18,2139,59.75
101,2012-11-29,2012,334,0,0,67.96,58.8,68.78,57.93,67.88,56.09,6.68,7.346,7.477,7.488,68.93,58.46,21.02,0.001,180566.7,9.17,10.85,11.79,-0.41439,-0.666,-0.011,13.19,2174,60.73
101,2012-11-30,2012,335,0,0,67.98,59.03,68.81,58.08,67.92,56.32,6.674,7.321,7.489,7.467,68.95,58.66,21.07,0.002,177973.9,8.95,10.73,11.6,-0.45285,-0.647,0.022,13.18,2146,59.94
101,2012-12-01,2012,336,0,0,68.03,58.89,68.84,57.92,67.97,56.26,6.507,7.178,7.364,7.321,68.99,58.53,21.01,0.002,180266.6,9.14,10.92,11.71,-0.38818,-0.671,0.043,13.19,2149,60.03
101,2012-12-02,2012,337,0,0,67.9,58.56,68.74,57.56,67.85,55.84,4.711,5.402,5.603,5.53,68.88,58.21,21,0.001,184383,9.34,11.17,12.01,-0.29482,-0.691,0.074,13.19,2182,60.95
101,2012-12-03,2012,338,0,0,68.09,59.57,68.91,58.66,68.01,57.1,9.41,9.99,10.17,10.13,69.04,59.27,20.99,0.002,168197,8.51,10.25,10.91,-0.40695,-0.579,0.04,13.18,2002,55.92
101,2012-12-04,2012,339,0,0,59.26,52.29,59.93,51.58,59.79,50.41,12.52,12.92,13.06,13.04,60.02,52.06,19.94,0.002,138641.1,6.969,8.35,9.39,-0.44005,-0.403,0.015,13.18,1630,45.53
101,2012-12-05,2012,340,0,0,67.84,59.7,68.68,58.83,67.73,57.34,11.66,12.18,12.33,12.33,68.75,59.4,20.77,0.002,159151.2,8.14,9.85,10.39,-0.43028,-0.514,0.004,13.18,1924,53.74
