id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-12-06,2012,341,0,0,67.79,59.53,68.59,58.63,67.7,57.17,12.61,13.14,13.26,13.29,68.68,59.18,20.72,0.002,160801.3,8.25,9.96,10.53,-0.48042,-0.521,-0.031,13.19,1965,54.89
101,2012-12-07,2012,342,0,0,66.08,57.09,66.95,56.11,66.01,54.34,5.316,5.891,6.103,6.082,67.06,56.7,20.76,0.001,176590.6,8.99,10.84,11.67,-0.31068,-0.575,0.021,13.22,2125,59.36
101,2012-12-08,2012,343,0,0,67.04,58.23,67.92,57.29,66.95,55.46,6.485,7.068,7.242,7.219,68.02,57.88,20.76,0.002,173399.9,8.8,10.63,11.49,-0.39859,-0.582,0.022,13.19,2086,58.27
101,2012-12-09,2012,344,0,0,67.79,59.46,68.63,58.55,67.72,56.91,10.55,11.09,11.27,11.25,68.71,59.09,20.89,0.002,164881.6,8.34,10.08,10.8,-0.50092,-0.535,0.014,13.16,1986,55.47
101,2012-12-10,2012,345,0,0,67.82,59.36,68.67,58.44,67.76,56.82,10.14,10.68,10.87,10.86,68.75,58.98,20.88,0.002,167054.3,8.46,10.23,10.94,-0.43843,-0.538,0.004,13.18,1993,55.67
101,2012-12-11,2012,346,0,0,67.85,59.85,68.68,58.97,67.75,57.49,12.01,12.5,12.65,12.66,68.75,59.53,20.9,0.003,157804.1,7.992,9.7,10.26,-0.53273,-0.497,-0.01,13.17,1912,53.41
101,2012-12-12,2012,347,0,0,67.56,59.08,68.38,58.14,67.49,56.54,10.52,11.08,11.22,11.25,68.46,58.68,20.97,0.003,168003.5,8.47,10.24,10.95,-0.62171,-0.551,-0.03,13.19,2021,56.45
101,2012-12-13,2012,348,0,0,66.49,57.55,67.38,56.56,66.41,54.76,5.382,5.963,6.137,6.146,67.48,57.15,20.94,0.002,177569.1,8.94,10.82,11.65,-0.37471,-0.581,-0.01,13.22,2106,58.83
101,2012-12-14,2012,349,0,0,66.78,57.89,67.66,56.89,66.7,55.11,5.874,6.452,6.618,6.621,67.77,57.5,20.93,0.002,176609.2,8.89,10.77,11.59,-0.38937,-0.578,-0.003,13.21,2084,58.21
101,2012-12-15,2012,350,0,0,66.96,58.21,67.84,57.25,66.88,55.47,6.602,7.172,7.333,7.338,67.94,57.84,20.93,0.002,173856.1,8.76,10.59,11.41,-0.38669,-0.57,-0.005,13.2,2090,58.38
101,2012-12-16,2012,351,0,0,67.19,58.42,68.06,57.45,67.1,55.76,7.274,7.844,8.01,8,68.16,58.05,21,0.002,174157.4,8.77,10.61,11.34,-0.41157,-0.57,0.004,13.21,2106,58.83
101,2012-12-17,2012,352,0,0,65.86,56.93,66.75,55.91,65.77,54.21,4.522,5.09,5.285,5.265,66.85,56.56,20.98,0.001,177574.9,8.94,10.84,11.57,-0.26787,-0.568,0.019,13.24,2138,59.72
101,2012-12-18,2012,353,0,0,66.95,58.18,67.85,57.16,66.85,55.41,5.974,6.546,6.699,6.679,67.94,57.8,21.04,0.002,175604.7,8.77,10.69,11.44,-0.3596,-0.572,0.019,13.21,2123,59.3
101,2012-12-19,2012,354,0,0,67.7,59.33,68.57,58.34,67.61,56.76,9.16,9.7,9.84,9.84,68.63,58.96,21.02,0.002,167184.9,8.37,10.23,10.85,-0.42945,-0.542,-0.004,13.18,2046,57.15
101,2012-12-20,2012,355,0,0,67.59,59.09,68.43,58.12,67.5,56.47,8.73,9.28,9.41,9.42,68.52,58.71,21.06,0.002,169638.1,8.49,10.31,11.03,-0.51816,-0.551,-0.009,13.2,2053,57.35
101,2012-12-21,2012,356,0,0,67.4,58.73,68.27,57.74,67.3,56.09,7.704,8.28,8.4,8.39,68.36,58.37,21.09,0.002,173198.1,8.67,10.53,11.21,-0.45298,-0.575,0.008,13.21,2069,57.79
101,2012-12-22,2012,357,0,0,67.48,59.05,68.34,58.07,67.39,56.56,8.64,9.21,9.29,9.32,68.42,58.72,20.99,0.002,167372.8,8.43,10.26,10.83,-0.54577,-0.569,-0.027,13.19,2040,56.98
101,2012-12-23,2012,358,0,0,65.81,57.15,66.66,56.11,65.74,54.46,5.807,6.393,6.493,6.527,66.77,56.75,20.98,0.001,172813.2,8.67,10.56,11.28,-0.27346,-0.585,-0.033,13.26,2104,58.77
101,2012-12-24,2012,359,0,0,65.96,57.17,66.83,56.09,65.87,54.27,4.325,4.915,5.001,5.032,66.96,56.79,20.98,0.001,176392.3,8.78,10.74,11.6,-0.31507,-0.591,-0.031,13.24,2112,58.99
101,2012-12-25,2012,360,0,0,67.23,58.35,68.12,57.28,67.16,55.43,5.836,6.416,6.545,6.555,68.23,57.93,20.99,0.002,178337.3,8.89,10.84,11.73,-0.37288,-0.58,-0.009,13.2,2117,59.13
101,2012-12-26,2012,361,0,0,67.91,58.74,68.82,57.64,67.84,55.76,4.824,5.409,5.608,5.595,68.92,58.27,20.87,0.001,182791.6,9.17,11.17,12.09,-0.2846,-0.585,0.013,13.21,2167,60.53
101,2012-12-27,2012,362,0,0,67.76,58.41,68.7,57.3,67.67,55.38,2.87,3.485,3.675,3.641,68.8,57.97,20.92,0.001,186565.3,9.35,11.4,12.29,-0.34461,-0.615,0.034,13.22,2195,61.31
101,2012-12-28,2012,363,0,0,67.93,59,68.85,57.93,67.86,56.31,5.697,6.246,6.441,6.416,68.92,58.6,20.87,0.002,177003.3,8.93,10.92,11.54,-0.32107,-0.549,0.025,13.2,2126,59.39
101,2012-12-29,2012,364,0,0,67.87,58.62,68.78,57.54,67.8,55.62,4.995,5.596,5.752,5.739,68.88,58.16,20.91,0.002,184486.1,9.25,11.24,12.18,-0.37351,-0.602,0.013,13.21,2244,62.68
101,2012-12-30,2012,365,0,0,67.91,58.76,68.81,57.65,67.83,55.94,4.652,5.235,5.422,5.402,68.9,58.36,20.97,0.002,182258.4,9.14,11.16,11.88,-0.37177,-0.584,0.02,13.2,2239,62.54
101,2012-12-31,2012,366,0,0,67.81,58.37,68.73,57.23,67.73,55.47,4.128,4.736,4.897,4.878,68.84,57.94,20.96,0.001,188004.9,9.44,11.5,12.27,-0.35046,-0.608,0.019,13.24,2302,64.3
101,2013-01-01,2013,1,0,0,67.68,58.33,68.62,57.2,67.59,55.2,3.3,3.922,4.061,4.039,68.74,57.88,20.9,0.001,187182.3,9.36,11.43,12.39,-0.36165,-0.622,0.022,13.22,2268,63.35
101,2013-01-02,2013,2,0,0,67.83,58.6,68.74,57.49,67.76,55.63,5.062,5.664,5.812,5.797,68.84,58.15,20.88,0.001,183876.6,9.23,11.25,12.13,-0.35681,-0.602,0.015,13.24,2232,62.35
101,2013-01-03,2013,3,0,0,67.48,57.56,68.45,56.41,67.41,54.29,0.773,1.435,1.597,1.554,68.58,57.1,20.98,0.001,198727.8,9.92,12.04,13.12,-0.28138,-0.661,0.044,13.26,2383,66.56
101,2013-01-04,2013,4,0,0,67.27,57.06,68.28,55.85,67.19,53.48,-2.025,-1.321,-1.16,-1.235,68.45,56.59,21.01,0.001,206264.2,10.21,12.43,13.71,-0.24011,-0.704,0.075,13.27,2442,68.21
101,2013-01-05,2013,5,0,0,67.68,58.48,68.61,57.35,67.59,55.35,3.764,4.364,4.517,4.488,68.72,58.05,20.97,0.002,185219.3,9.2,11.26,12.24,-0.39741,-0.6,0.029,13.21,2235,62.43
101,2013-01-06,2013,6,0,0,67.9,58.91,68.78,57.83,67.82,55.97,6.29,6.856,7.03,7.01,68.89,58.46,20.94,0.002,179776.8,8.99,10.95,11.85,-0.34952,-0.566,0.02,13.2,2164,60.45
101,2013-01-07,2013,7,0,0,67.93,58.92,68.82,57.84,67.86,55.99,6.173,6.722,6.922,6.897,68.92,58.47,20.84,0.001,179268.7,9.01,10.98,11.88,-0.30648,-0.549,0.025,13.18,2145,59.92
101,2013-01-08,2013,8,0,0,67.95,58.83,68.82,57.76,67.87,55.87,6.434,6.972,7.191,7.167,68.94,58.35,20.85,0.001,181185.9,9.12,11.06,12,-0.2631,-0.538,0.023,13.2,2152,60.11
101,2013-01-09,2013,9,0,0,67.92,58.95,68.81,57.89,67.84,55.96,5.973,6.533,6.715,6.697,68.91,58.5,20.86,0.001,179012.3,8.97,10.93,11.88,-0.29001,-0.559,0.019,13.18,2106,58.83
101,2013-01-10,2013,10,0,0,67.99,59.2,68.88,58.14,67.92,56.32,7.051,7.579,7.786,7.768,68.97,58.74,20.88,0.002,175589.2,8.8,10.74,11.6,-0.33037,-0.528,0.018,13.18,2071,57.85
101,2013-01-11,2013,11,0,0,68.06,59.38,68.93,58.33,67.99,56.54,8.08,8.59,8.8,8.79,69.02,58.9,20.89,0.002,173424.9,8.69,10.6,11.45,-0.33448,-0.51,0.015,13.18,2030,56.7
101,2013-01-12,2013,12,0,0,67.97,59.04,68.86,58.01,67.89,56.17,6.723,7.249,7.459,7.432,68.95,58.6,20.87,0.002,177568.6,8.94,10.85,11.72,-0.32856,-0.525,0.027,13.18,2077,58.02
101,2013-01-13,2013,13,0,0,68.15,59.61,69.02,58.59,68.08,56.87,8.74,9.22,9.44,9.44,69.08,59.16,20.83,0.002,169749.1,8.54,10.43,11.21,-0.31318,-0.479,-0.001,13.16,1993,55.67
101,2013-01-14,2013,14,0,0,68.18,59.83,69.04,58.83,68.1,57.12,9.84,10.33,10.48,10.51,69.12,59.4,20.86,0.002,166378.6,8.35,10.21,10.98,-0.45228,-0.484,-0.034,13.17,1961,54.78
101,2013-01-15,2013,15,0,0,68.16,59.94,69.01,58.96,68.08,57.29,11.72,12.2,12.28,12.35,69.1,59.53,20.82,0.002,163344.2,8.22,10.05,10.79,-0.44254,-0.479,-0.073,13.16,1929,53.88
101,2013-01-16,2013,16,0,0,68.07,59.18,68.95,58.13,68,56.39,7.659,8.17,8.34,8.37,69.02,58.72,20.89,0.002,176699.6,8.89,10.82,11.61,-0.38607,-0.508,-0.038,13.18,2071,57.85
101,2013-01-17,2013,17,0,0,67.95,59.01,68.83,57.9,67.87,56.21,6.355,6.873,7.04,7.071,68.94,58.56,20.85,0.001,177557.3,8.95,10.93,11.66,-0.31657,-0.518,-0.031,13.19,2098,58.6
101,2013-01-18,2013,18,0,0,67.93,58.96,68.81,57.85,67.85,56.03,6.579,7.119,7.259,7.295,68.92,58.47,20.85,0.001,178814.9,8.97,10.96,11.82,-0.35025,-0.541,-0.036,13.19,2110,58.94
101,2013-01-19,2013,19,0,0,67.59,57.8,68.54,56.64,67.53,54.55,1.486,2.121,2.247,2.269,68.67,57.3,20.88,0.001,195562.3,9.8,11.9,12.98,-0.29032,-0.635,-0.023,13.26,2357,65.84
101,2013-01-20,2013,20,0,0,67.71,58.76,68.64,57.67,67.63,55.69,4.669,5.235,5.33,5.371,68.75,58.34,20.87,0.001,179611.9,8.95,10.97,11.94,-0.32659,-0.566,-0.041,13.19,2185,61.03
101,2013-01-21,2013,21,0,0,68.01,59.27,68.89,58.2,67.94,56.48,7.567,8.1,8.23,8.27,68.98,58.82,20.84,0.001,173822.8,8.74,10.69,11.46,-0.2918,-0.535,-0.039,13.2,2135,59.64
101,2013-01-22,2013,22,0,0,67.58,57.89,68.54,56.74,67.51,54.68,1.614,2.24,2.36,2.378,68.66,57.42,20.81,0.001,192896.5,9.69,11.8,12.83,-0.25753,-0.626,-0.018,13.25,2336,65.25
101,2013-01-23,2013,23,0,0,67.4,57.39,68.39,56.19,67.33,53.96,-0.454,0.193,0.318,0.317,68.52,56.91,20.8,0.001,199833.7,10.01,12.19,13.36,-0.23019,-0.647,0.001,13.3,2407,67.23
101,2013-01-24,2013,24,0,0,67.01,56.5,68.07,55.21,66.94,52.66,-5.002,-4.297,-4.15,-4.202,68.25,55.98,20.85,0.001,212101.7,10.51,12.87,14.29,-0.22417,-0.705,0.051,13.34,2519,70.36
101,2013-01-25,2013,25,0,0,66.95,56.45,68.03,55.15,66.89,52.53,-5.954,-5.241,-5.072,-5.161,68.22,55.93,20.81,0.001,212136.2,10.51,12.88,14.36,-0.16973,-0.713,0.089,13.33,2507,70.03
101,2013-01-26,2013,26,0,0,67.1,56.89,68.16,55.63,67.03,53.07,-3.591,-2.909,-2.771,-2.831,68.32,56.4,20.84,0.001,206605.8,10.22,12.53,13.96,-0.22808,-0.682,0.059,13.28,2421,67.63
101,2013-01-27,2013,27,0,0,67.31,57.15,68.32,55.92,67.23,53.54,-1.971,-1.33,-1.162,-1.214,68.46,56.64,20.77,0.001,203283.8,10.16,12.39,13.7,-0.19432,-0.641,0.053,13.29,2390,66.76
101,2013-01-28,2013,28,0,0,67.29,57.33,68.3,56.13,67.23,53.75,-1.366,-0.737,-0.574,-0.629,68.44,56.85,20.81,0.001,200075.2,9.96,12.17,13.47,-0.21904,-0.629,0.055,13.26,2323,64.89
101,2013-01-29,2013,29,0,0,67.51,57.87,68.48,56.73,67.43,54.61,1.044,1.621,1.799,1.762,68.58,57.43,20.85,0.001,192611.9,9.63,11.75,12.82,-0.23472,-0.577,0.036,13.23,2245,62.71
101,2013-01-30,2013,30,0,0,67.87,58.74,68.77,57.67,67.79,55.74,5.272,5.768,5.968,5.953,68.86,58.29,20.86,0.001,181863,9.13,11.1,12.05,-0.27856,-0.496,0.015,13.18,2126,59.39
101,2013-01-31,2013,31,0,0,68.11,60.04,68.98,59.08,68.02,57.47,10.53,10.94,11.12,11.13,69.06,59.66,20.89,0.002,160878.9,8.07,9.9,10.55,-0.32393,-0.405,-0.008,13.18,1916,53.52
101,2013-02-01,2013,32,0,0,68.07,59.81,68.93,58.76,67.99,57.3,11.51,11.94,12.06,12.11,69.01,59.38,20.84,0.002,163724.1,8.26,10.16,10.68,-0.27606,-0.433,-0.044,13.2,1994,55.7
101,2013-02-02,2013,33,0,0,67.67,58.26,68.6,57.03,67.59,55.14,3.056,3.631,3.765,3.775,68.72,57.74,20.81,0.001,187854.3,9.42,11.56,12.45,-0.21318,-0.574,-0.01,13.25,2295,64.11
101,2013-02-03,2013,34,0,0,67.47,57.8,68.44,56.56,67.39,54.4,0.898,1.516,1.63,1.631,68.57,57.3,20.73,0.001,193364.2,9.67,11.88,12.99,-0.28615,-0.618,-0.001,13.25,2341,65.39
101,2013-02-04,2013,35,0,0,67.57,58.04,68.53,56.78,67.5,54.74,1.97,2.566,2.693,2.698,68.65,57.53,20.75,0.001,190816.4,9.53,11.76,12.76,-0.21769,-0.596,-0.005,13.24,2315,64.66
101,2013-02-05,2013,36,0,0,67.47,57.81,68.43,56.58,67.41,54.51,0.845,1.45,1.591,1.588,68.56,57.31,20.81,0.001,193431.6,9.66,11.85,12.9,-0.19064,-0.605,0.003,13.26,2340,65.36
101,2013-02-06,2013,37,0,0,67.53,58,68.49,56.85,67.45,54.7,1.845,2.434,2.56,2.556,68.61,57.55,20.85,0.001,191070.8,9.54,11.65,12.75,-0.25089,-0.589,0.005,13.22,2285,63.83
101,2013-02-07,2013,38,0,0,67.73,58.39,68.66,57.25,67.65,55.28,3.798,4.348,4.495,4.499,68.77,57.92,20.86,0.001,186602.7,9.34,11.41,12.37,-0.24762,-0.55,-0.004,13.22,2222,62.07
101,2013-02-08,2013,39,0,0,67.54,57.89,68.5,56.71,67.47,54.64,1.704,2.288,2.433,2.419,68.61,57.42,20.87,0.001,193035.9,9.65,11.79,12.82,-0.19321,-0.584,0.014,13.24,2261,63.16
101,2013-02-09,2013,40,0,0,67.57,58.13,68.54,56.9,67.49,55.12,1.679,2.217,2.407,2.379,68.64,57.67,20.84,0.001,188196.3,9.44,11.63,12.37,-0.2458,-0.538,0.027,13.26,2231,62.32
101,2013-02-10,2013,41,0,0,67.46,58.4,68.42,57.16,67.38,55.76,1.253,1.807,1.966,1.941,68.53,58.11,20.86,0.001,179858.6,9.06,11.25,11.62,-0.22275,-0.555,0.024,13.26,2133,59.58
101,2013-02-11,2013,42,0,0,67.54,57.95,68.5,56.91,67.46,54.85,2.038,2.6,2.739,2.713,68.63,57.61,20.83,0.001,190022.9,9.59,11.58,12.61,-0.22776,-0.561,0.026,13.22,2213,61.82
101,2013-02-12,2013,43,0,0,67.93,59.16,68.84,58.18,67.84,56.4,5.983,6.453,6.647,6.623,68.9,58.8,20.85,0.002,173848.9,8.77,10.66,11.44,-0.27107,-0.47,0.023,13.18,2056,57.43
101,2013-02-13,2013,44,0,0,68.01,59.31,68.87,58.24,67.92,56.61,7.392,7.862,8.05,8.04,68.98,58.87,20.84,0.002,172449.6,8.71,10.63,11.31,-0.29591,-0.47,0.005,13.18,2062,57.6
101,2013-02-14,2013,45,0,0,68,59.17,68.88,58.11,67.93,56.41,7.244,7.685,7.897,7.898,68.96,58.72,20.85,0.001,175173.4,8.83,10.77,11.52,-0.26381,-0.441,0,13.18,2084,58.21
101,2013-02-15,2013,46,0,0,68.03,59.19,68.9,58.15,67.96,56.43,7.427,7.856,8.08,8.08,68.99,58.74,20.87,0.001,175382.3,8.85,10.75,11.53,-0.22271,-0.429,-0.009,13.18,2079,58.07
101,2013-02-16,2013,47,0,0,68.08,59.46,68.94,58.44,68.01,56.82,8.17,8.6,8.8,8.82,69.03,59.05,20.87,0.001,170869.6,8.63,10.51,11.19,-0.23405,-0.431,-0.016,13.16,2078,58.04
101,2013-02-17,2013,48,0,0,68.04,59.11,68.93,58.04,67.99,56.59,7.301,7.743,7.956,7.964,69,58.71,20.94,0.001,176627.3,8.94,10.89,11.4,-0.26724,-0.442,-0.008,13.19,2163,60.42
101,2013-02-18,2013,49,0,0,67.56,57.8,68.51,56.63,67.5,54.89,1.857,2.383,2.559,2.55,68.62,57.36,20.91,0.001,193396.8,9.76,11.88,12.61,-0.23451,-0.527,0.009,13.27,2385,66.62
101,2013-02-19,2013,50,0,0,67.35,57.52,68.32,56.32,67.29,54.3,0.4,0.945,1.081,1.069,68.48,57.1,21,0.001,197431.9,9.82,12,12.99,-0.22785,-0.545,0.012,13.25,2369,66.17
101,2013-02-20,2013,51,0,0,67.88,58.7,68.77,57.57,67.81,55.97,5.734,6.199,6.385,6.379,68.87,58.25,20.93,0.002,182093.4,9.19,11.2,11.84,-0.2769491,-0.465,0.006,13.23,2206,61.62
101,2013-02-21,2013,52,0,0,67.63,58.19,68.56,57.04,67.55,55.2,3.269,3.761,3.925,3.912,68.69,57.75,20.93,0.001,188333.1,9.44,11.52,12.36,-0.1988689,-0.492,0.012,13.23,2251,62.88
101,2013-02-22,2013,53,0,0,67.8,58.69,68.7,57.61,67.72,55.81,5.224,5.669,5.861,5.849,68.81,58.28,20.94,0.001,181623.6,9.11,11.09,11.92,-0.222832,-0.445,0.013,13.18,2131,59.53
101,2013-02-23,2013,54,0,0,67.96,58.98,68.83,57.93,67.88,56.29,6.643,7.053,7.279,7.261,68.93,58.57,20.85,0.001,177232.2,8.98,10.9,11.59,-0.22882,-0.41,0.018,13.18,2097,58.58
101,2013-02-24,2013,55,0,0,68.05,59.22,68.94,58.14,68,56.58,7.372,7.756,8,7.987,69,58.78,20.8,0.001,174395.6,8.83,10.8,11.42,-0.2017114,-0.385,0.013,13.18,2082,58.16
101,2013-02-25,2013,56,0,0,68.01,59.1,68.9,58.01,67.96,56.37,7.236,7.633,7.863,7.854,68.99,58.64,20.84,0.001,176639.3,8.92,10.89,11.59,-0.2225195,-0.398,0.008,13.18,2089,58.35
101,2013-02-26,2013,57,0,0,68.07,59.29,68.96,58.23,68.02,56.65,7.892,8.28,8.51,8.51,69.02,58.86,20.87,0.002,174000.4,8.78,10.73,11.36,-0.2608015,-0.384,0.004,13.18,2041,57.01
101,2013-02-27,2013,58,0,0,67.96,59.15,68.83,58.06,67.84,56.55,6.785,7.207,7.399,7.375,68.9,58.72,20.82,0.001,173589.4,8.81,10.77,11.3,-0.2317131,-0.422,0.024,13.19,2076,57.99
101,2013-02-28,2013,59,0,0,68.05,59.33,68.92,58.26,67.98,56.67,7.815,8.21,8.42,8.43,68.99,58.9,20.91,0.002,173305.7,8.72,10.66,11.3,-0.2732912,-0.399,-0.01,13.17,2077,58.02
101,2013-03-01,2013,60,0,0,68.09,59.38,68.97,58.34,68.04,56.78,8.2,8.6,8.8,8.82,69.04,58.96,20.81,0.002,172016.1,8.72,10.63,11.26,-0.343594,-0.402,-0.015,13.17,2123,59.3
101,2013-03-02,2013,61,0,0,68.02,59.14,68.89,58.1,67.95,56.5,7.461,7.88,8.06,8.08,68.98,58.73,20.73,0.002,174198.1,8.88,10.79,11.45,-0.2719507,-0.418,-0.016,13.18,2161,60.36
101,2013-03-03,2013,62,0,0,67.91,58.85,68.79,57.77,67.84,56.13,6.544,6.98,7.143,7.155,68.89,58.43,20.76,0.001,178134,9.06,11.02,11.71,-0.2295493,-0.436,-0.013,13.19,2202,61.51
101,2013-03-04,2013,63,0,0,67.87,58.79,68.75,57.71,67.79,56,6.354,6.797,6.94,6.954,68.85,58.36,20.81,0.001,179269.3,9.08,11.04,11.79,-0.2725569,-0.443,-0.014,13.19,2200,61.45
101,2013-03-05,2013,64,0,0,67.97,59.06,68.85,58.01,67.9,56.31,7.055,7.46,7.628,7.642,68.93,58.64,20.81,0.001,176168,8.91,10.85,11.59,-0.239519,-0.405,-0.013,13.17,2120,59.22
101,2013-03-06,2013,65,0,0,68,59.09,68.88,58.02,67.93,56.41,7.124,7.473,7.707,7.709,68.96,58.64,20.74,0.001,175269.5,8.91,10.86,11.52,-0.2127798,-0.349,-0.002,13.19,2104,58.77
101,2013-03-07,2013,66,0,0,67.89,58.85,68.78,57.77,67.83,56.14,6.228,6.605,6.806,6.815,68.86,58.42,20.74,0.001,177706.9,9.03,11.02,11.68,-0.2179368,-0.377,-0.009,13.19,2125,59.36
101,2013-03-08,2013,67,0,0,67.95,59.09,68.83,58,67.88,56.59,6.942,7.316,7.516,7.526,68.92,58.71,20.79,0.001,173957.1,8.86,10.83,11.29,-0.2190837,-0.374,-0.01,13.18,2073,57.91
101,2013-03-09,2013,68,0,0,68.03,59.42,68.9,58.41,67.95,56.77,8.3,8.65,8.85,8.87,68.98,59.02,20.73,0.002,169497.8,8.61,10.49,11.18,-0.2287466,-0.349,-0.02,13.17,2003,55.95
101,2013-03-10,2013,69,0,0,68.06,59.45,68.93,58.5,67.98,56.85,8.78,9.12,9.31,9.33,69.01,59.08,20.75,0.002,169045.2,8.61,10.43,11.13,-0.2428606,-0.341,-0.012,13.16,1988,55.53
101,2013-03-11,2013,70,0,0,68.1,59.58,68.97,58.63,68.03,56.99,9.19,9.53,9.71,9.73,69.04,59.21,20.74,0.002,167431.7,8.51,10.34,11.04,-0.2487773,-0.342,-0.014,13.17,1974,55.14
101,2013-03-12,2013,71,0,0,68.1,59.95,68.96,59.09,67.99,57.55,11.01,11.36,11.48,11.51,69.04,59.66,20.78,0.002,159703.4,8.15,9.87,10.44,-0.310231,-0.348,-0.026,13.17,1904,53.18
101,2013-03-13,2013,72,0,0,68.14,59.55,68.99,58.59,68.06,57.02,10.24,10.59,10.74,10.77,69.06,59.17,20.81,0.002,168750.6,8.59,10.4,11.04,-0.2656819,-0.35,-0.033,13.17,2012,56.2
101,2013-03-14,2013,73,0,0,67.84,58.52,68.74,57.45,67.78,55.69,5.194,5.584,5.752,5.757,68.84,58.07,20.71,0.001,182887.5,9.33,11.29,12.08,-0.1844066,-0.39,-0.005,13.23,2263,63.21
101,2013-03-15,2013,74,0,0,67.71,58.49,68.64,57.44,67.64,55.56,4.765,5.153,5.298,5.291,68.74,58.08,20.71,0.001,181831.3,9.22,11.2,12.09,-0.159777,-0.388,0.006,13.19,2245,62.71
101,2013-03-16,2013,75,0,0,67.9,58.78,68.78,57.77,67.83,55.96,6.505,6.843,7.018,7.013,68.88,58.37,20.7,0.001,178853.9,9.12,11.02,11.87,-0.1579174,-0.338,0.005,13.18,2190,61.17
101,2013-03-17,2013,76,0,0,67.84,58.54,68.74,57.53,67.78,55.75,5.701,6.025,6.217,6.201,68.83,58.14,20.76,0.001,182390.8,9.3,11.21,12.03,-0.1485226,-0.325,0.016,13.2,2207,61.65
101,2013-03-18,2013,77,0,0,67.75,58.39,68.67,57.37,67.69,55.47,4.843,5.171,5.364,5.334,68.78,57.99,20.72,0.001,183979,9.36,11.3,12.21,-0.1390463,-0.328,0.03,13.19,2192,61.23
101,2013-03-19,2013,78,0,0,67.88,58.81,68.79,57.86,67.81,56.27,5.776,6.044,6.294,6.238,68.85,58.47,20.71,0.001,176444.1,9.07,10.93,11.54,-0.113687,-0.268,0.056,13.19,2137,59.69
101,2013-03-20,2013,79,0,0,67.82,58.52,68.74,57.55,67.77,55.71,5.737,6.045,6.251,6.208,68.82,58.14,20.76,0.001,182468.4,9.3,11.19,12.06,-0.1493362,-0.308,0.043,13.2,2200,61.45
101,2013-03-21,2013,80,0,0,67.88,58.66,68.77,57.67,67.8,55.84,5.898,6.189,6.413,6.371,68.86,58.25,20.74,0.001,180824.9,9.22,11.1,11.97,-0.1181858,-0.291,0.043,13.19,2178,60.84
101,2013-03-22,2013,81,0,0,67.86,58.69,68.75,57.66,67.79,55.87,6.052,6.349,6.562,6.52,68.84,58.26,20.77,0.001,180443.9,9.17,11.09,11.92,-0.1066434,-0.296,0.042,13.2,2174,60.73
101,2013-03-23,2013,82,0,0,67.89,58.92,68.77,57.9,67.81,56.15,6.653,6.937,7.147,7.104,68.86,58.51,20.71,0.001,176137.2,8.97,10.87,11.66,-0.1359537,-0.284,0.043,13.19,2117,59.13
101,2013-03-24,2013,83,0,0,68.01,59.27,68.88,58.3,67.93,56.57,8.42,8.67,8.89,8.86,68.96,58.86,20.69,0.002,171516.6,8.74,10.59,11.37,-0.1521039,-0.247,0.032,13.17,2050,57.26
101,2013-03-25,2013,84,0,0,68.07,59.38,68.94,58.36,67.99,56.72,8.34,8.55,8.82,8.77,69,58.95,20.75,0.001,171024,8.69,10.57,11.26,-0.09576466,-0.214,0.044,13.17,2052,57.32
101,2013-03-26,2013,85,0,0,68.08,59.43,68.96,58.45,68.03,56.81,9.04,9.28,9.51,9.47,69.02,59.02,20.74,0.002,170225.3,8.66,10.51,11.22,-0.1253387,-0.231,0.039,13.18,2034,56.82
101,2013-03-27,2013,86,0,0,68.05,59.5,68.91,58.54,67.97,56.87,9.66,9.9,10.11,10.08,68.99,59.11,20.74,0.002,168108.8,8.55,10.36,11.1,-0.1409703,-0.234,0.03,13.16,2000,55.87
101,2013-03-28,2013,87,0,0,67.94,59.49,68.8,58.54,67.87,56.92,10.7,10.93,11.13,11.11,68.86,59.11,20.75,0.002,166176.8,8.46,10.25,10.95,-0.1408996,-0.226,0.027,13.16,1964,54.86
101,2013-03-29,2013,88,0,0,67.93,59.65,68.75,58.74,67.85,57.21,11.97,12.2,12.37,12.37,68.84,59.3,20.84,0.002,162813.7,8.28,10.02,10.64,-0.1880116,-0.224,0,13.16,1992,55.64
101,2013-03-30,2013,89,0,0,67.82,59.51,68.65,58.62,67.74,57.15,12.37,12.6,12.75,12.75,68.74,59.19,20.79,0.002,162444.2,8.31,10.03,10.59,-0.1900852,-0.23,0.006,13.16,2000,55.87
101,2013-03-31,2013,90,0,0,67.76,59.53,68.6,58.62,67.67,57.19,12.04,12.26,12.43,12.41,68.68,59.21,20.79,0.001,161086.2,8.23,9.98,10.48,-0.1227851,-0.224,0.023,13.17,1978,55.25
101,2013-04-01,2013,91,0,0,67.74,59.39,68.56,58.43,67.66,56.98,11.41,11.63,11.83,11.8,68.66,59.01,20.74,0.002,163281.6,8.35,10.13,10.68,-0.1395398,-0.217,0.027,13.19,2015,56.28
101,2013-04-02,2013,92,0,0,66.14,57.29,66.99,56.25,66.07,54.67,6.148,6.392,6.596,6.565,67.11,56.9,20.76,0.001,173791.1,8.85,10.75,11.4,-0.0875481,-0.244,0.031,13.23,2123,59.3
101,2013-04-03,2013,93,0,0,66.59,57.77,67.44,56.8,66.52,55.2,7.675,7.927,8.1,8.07,67.56,57.44,20.71,0.001,172098.6,8.82,10.64,11.32,-0.1128544,-0.253,0.033,13.21,2082,58.16
101,2013-04-04,2013,94,0,0,67.1,58.61,67.94,57.71,67.03,56.14,10.28,10.52,10.68,10.64,68.04,58.31,20.81,0.002,166402.7,8.49,10.23,10.89,-0.1349028,-0.238,0.042,13.17,1992,55.64
101,2013-04-05,2013,95,0,0,67.9,59.67,68.74,58.82,67.82,57.39,13.43,13.64,13.81,13.77,68.82,59.39,20.77,0.002,160260,8.23,9.91,10.44,-0.1420119,-0.208,0.037,13.16,1937,54.11
101,2013-04-06,2013,96,0,0,67.33,58.56,68.17,57.63,67.26,56.11,9.84,10.07,10.28,10.22,68.26,58.22,20.77,0.002,170915.3,8.77,10.55,11.15,-0.1190556,-0.239,0.059,13.18,2039,56.96
101,2013-04-07,2013,97,0,0,67.77,59.44,68.61,58.55,67.68,57.09,11.44,11.65,11.85,11.79,68.68,59.15,20.76,0.002,162408,8.33,10.06,10.59,-0.1028864,-0.21,0.061,13.16,1936,54.08
101,2013-04-08,2013,98,0,0,67.97,60.23,68.81,59.39,67.88,58.19,16.29,16.46,16.62,16.58,68.87,59.98,20.74,0.002,150325.3,7.744,9.42,9.69,-0.10052,-0.171,0.043,13.17,1803,50.36
101,2013-04-09,2013,99,0,0,67.93,60.41,68.77,59.59,67.83,58.5,17.43,17.59,17.74,17.7,68.82,60.18,20.84,0.002,146425.1,7.521,9.17,9.33,-0.1040296,-0.157,0.035,13.17,1764,49.27
101,2013-04-10,2013,100,0,0,67.94,60.29,68.75,59.43,67.82,58.31,16.36,16.53,16.68,16.65,68.84,60.04,20.78,0.002,148625.1,7.651,9.32,9.51,-0.104761,-0.171,0.036,13.17,1789,49.97
101,2013-04-11,2013,101,0,0,67.95,59.75,68.76,58.84,67.86,57.52,13.63,13.86,14.01,13.99,68.85,59.44,20.74,0.002,159387.5,8.2,9.91,10.34,-0.1630905,-0.228,0.02,13.16,1902,53.13
101,2013-04-12,2013,102,0,0,67.27,58.49,68.14,57.49,67.17,56.04,7.571,7.761,8.03,7.947,68.21,58.13,20.77,0.001,171423.2,8.78,10.65,11.13,-0.05079347,-0.19,0.086,13.2,2106,58.83
101,2013-04-13,2013,103,0,0,67.72,59.38,68.55,58.45,67.64,56.98,10.88,11.1,11.27,11.24,68.65,59.06,20.78,0.002,163364.1,8.35,10.11,10.66,-0.1148068,-0.215,0.03,13.16,2017,56.34
101,2013-04-14,2013,104,0,0,67.96,59.56,68.78,58.62,67.88,57.21,11.97,12.17,12.36,12.34,68.87,59.22,20.66,0.002,163136.3,8.41,10.16,10.67,-0.1187034,-0.2,0.017,13.17,1992,55.64
101,2013-04-15,2013,105,0,0,67.83,59.7,68.65,58.84,67.73,57.48,13.29,13.48,13.63,13.62,68.75,59.44,20.87,0.002,158760.8,8.12,9.81,10.25,-0.1307701,-0.194,0.019,13.16,1915,53.49
101,2013-04-16,2013,106,0,0,67.97,60.21,68.8,59.34,67.86,58.11,15.57,15.75,15.89,15.88,68.88,59.94,20.78,0.002,151294.4,7.757,9.46,9.76,-0.1352354,-0.178,0.018,13.17,1827,51.03
101,2013-04-17,2013,107,0,0,67.95,60.37,68.77,59.52,67.85,58.42,17.91,18.08,18.19,18.18,68.85,60.12,20.83,0.002,147681.6,7.581,9.25,9.43,-0.1196859,-0.168,0.004,13.17,1783,49.8
101,2013-04-18,2013,108,0,0,67.96,60.21,68.78,59.33,67.84,58.19,15.79,15.97,16.12,16.08,68.85,59.94,20.8,0.002,150827.4,7.748,9.46,9.66,-0.1251139,-0.179,0.035,13.17,1807,50.47
101,2013-04-19,2013,109,0,0,67.94,60.87,68.84,60.04,67.85,59.11,18.96,19.06,19.22,19.19,68.87,60.65,20.81,0.002,138245.3,7.064,8.8,8.74,-0.05745227,-0.101,0.033,13.18,1690,47.21
101,2013-04-20,2013,110,0,0,67.98,59.95,68.77,59.03,67.89,57.82,15,15.2,15.34,15.34,68.87,59.64,20.72,0.002,155793.5,8.03,9.74,10.08,-0.1307748,-0.194,-0.001,13.16,1883,52.6
101,2013-04-21,2013,111,0,0,67.82,59.3,68.65,58.36,67.74,56.99,12.02,12.23,12.4,12.37,68.74,58.98,20.66,0.001,164940,8.52,10.29,10.75,-0.1091434,-0.21,0.026,13.16,1952,54.53
101,2013-04-22,2013,112,0,0,67.84,59.45,68.69,58.51,67.75,57.16,12.52,12.71,12.9,12.85,68.76,59.14,20.78,0.002,163516.1,8.39,10.18,10.59,-0.1058495,-0.193,0.048,13.17,1921,53.66
101,2013-04-23,2013,113,0,0,67.8,59.19,68.67,58.18,67.73,56.7,9.48,9.69,9.93,9.85,68.74,58.83,20.77,0.001,168858.7,8.61,10.48,11.02,-0.07806643,-0.207,0.077,13.18,1997,55.78
101,2013-04-24,2013,114,0,0,67.94,60.53,68.83,59.64,67.84,58.55,17.74,17.87,18.03,17.99,68.87,60.26,20.83,0.002,145555.3,7.413,9.19,9.29,-0.05730674,-0.123,0.04,13.17,1753,48.97
101,2013-04-25,2013,115,0,0,67.96,60.15,68.77,59.26,67.87,58.13,16.95,17.13,17.26,17.25,68.85,59.87,20.79,0.002,151939.7,7.816,9.51,9.74,-0.1112252,-0.178,0.013,13.16,1814,50.67
101,2013-04-26,2013,116,0,0,67.94,60.17,68.79,59.23,67.85,58.18,16.17,16.35,16.5,16.45,68.84,59.89,20.82,0.002,151780.7,7.77,9.56,9.67,-0.09752712,-0.173,0.055,13.17,1855,51.82
101,2013-04-27,2013,117,0,0,67.96,60.33,68.82,59.43,67.9,58.36,17.04,17.19,17.35,17.3,68.87,60.06,20.79,0.002,149109.7,7.631,9.39,9.54,-0.0643319,-0.152,0.055,13.17,1825,50.98
101,2013-04-28,2013,118,0,0,67.97,60.56,68.85,59.73,67.92,58.65,18.97,19.09,19.25,19.2,68.89,60.31,20.79,0.002,144768.1,7.404,9.12,9.27,-0.03561092,-0.12,0.051,13.17,1764,49.27
101,2013-04-29,2013,119,0,0,67.97,60.52,68.82,59.66,67.92,58.64,18.37,18.52,18.68,18.62,68.87,60.27,20.73,0.002,144951.6,7.454,9.16,9.28,-0.05669393,-0.141,0.06,13.17,1760,49.16
101,2013-04-30,2013,120,0,0,67.97,60.77,68.84,59.94,67.95,59.04,20.52,20.61,20.79,20.73,68.89,60.56,20.79,0.002,140473,7.202,8.9,8.91,-0.02176048,-0.091,0.057,13.17,1700,47.49
101,2013-05-01,2013,121,0,0,68,60.76,68.87,59.88,67.98,59,22.19,24.12,22.44,24.25,68.92,60.54,20.78,0.003,141459.3,7.241,8.99,8.99,-6.345077,-1.928,-1.815,13.17,1694,47.32
101,2013-05-02,2013,122,0,0,68.01,60.91,68.87,60.02,68.02,59.18,28.87,32.78,29,32.75,68.92,60.68,20.76,0.004,138996.5,7.106,8.85,8.84,-11.94339,-3.909,-3.749,13.17,1665,46.51
101,2013-05-03,2013,123,0,0,67.91,60.23,68.76,59.26,67.9,58.44,28.09,32.19,28.24,32.03,68.8,59.98,20.78,0.003,149447,7.677,9.5,9.46,-10.64566,-4.101,-3.782,13.17,1783,49.8
101,2013-05-04,2013,124,0,0,67.94,60.43,68.79,59.48,67.93,58.61,28.2,32.26,28.36,32.14,68.84,60.18,20.73,0.004,146403.8,7.507,9.32,9.32,-11.37446,-4.061,-3.78,13.17,1749,48.85
101,2013-05-05,2013,125,0,0,67.93,60.22,68.79,59.27,67.93,58.34,28.27,32.34,28.45,32.18,68.83,59.97,20.8,0.004,150640.9,7.71,9.52,9.59,-11.97335,-4.07,-3.735,13.18,1794,50.11
101,2013-05-06,2013,126,0,0,67.95,60.47,68.8,59.54,67.95,58.63,28.34,32.39,28.48,32.26,68.86,60.24,20.82,0.004,146485.9,7.481,9.27,9.32,-11.76736,-4.048,-3.776,13.17,1743,48.69
101,2013-05-07,2013,127,0,0,68.08,61.25,68.96,60.36,68.09,59.57,29.18,33.04,29.31,33.03,68.99,61.03,20.74,0.004,134029.9,6.834,8.59,8.52,-11.73975,-3.86,-3.712,13.18,1636,45.7
101,2013-05-08,2013,128,0,0,67.96,60.96,68.86,60.03,67.97,59.32,28.1,32.12,28.22,32.07,68.9,60.73,20.69,0.003,136799.3,7.005,8.83,8.64,-11.0712,-4.017,-3.852,13.18,1690,47.21
101,2013-05-09,2013,129,0,0,67.95,60.81,68.82,59.89,67.95,59.2,28.32,32.45,28.35,32.32,68.86,60.57,20.78,0.004,139223.3,7.137,8.92,8.75,-13.3955,-4.129,-3.966,13.17,1725,48.18
101,2013-05-10,2013,130,0,0,68,60.92,68.88,60.29,68.01,59.67,28.77,32.65,28.79,32.66,68.95,60.9,20.79,0.004,134835.5,7.084,8.59,8.34,-13.08713,-3.875,-3.871,13.18,1662,46.42
101,2013-05-11,2013,131,0,0,67.95,59.87,68.84,59.64,67.92,59.55,28.17,32.21,28.22,32.12,68.88,60.26,20.58,0.004,142510.6,8.08,9.2,8.37,-11.38719,-4.042,-3.902,13.17,1773,49.53
101,2013-05-12,2013,132,0,0,67.95,59.46,68.79,59.23,67.88,59.09,28.32,32.55,28.39,32.29,68.83,59.87,20.64,0.004,149617,8.48,9.57,8.79,-11.84739,-4.232,-3.894,13.16,1855,51.82
101,2013-05-13,2013,133,0,0,67.86,58.52,68.64,58.32,67.83,57.95,28.73,33,28.83,32.61,68.71,58.95,20.68,0.003,164979.6,9.34,10.32,9.89,-10.10912,-4.269,-3.782,13.16,2002,55.92
101,2013-05-14,2013,134,0,0,67.78,58.59,68.58,58.37,67.76,58.08,28.65,32.88,28.75,32.54,68.64,59.01,20.73,0.004,162852.4,9.19,10.21,9.69,-11.99332,-4.229,-3.79,13.16,1970,55.03
101,2013-05-15,2013,135,0,0,67.76,58.91,68.58,58.66,67.74,58.45,28.53,32.73,28.61,32.44,68.63,59.31,20.74,0.004,157186.6,8.85,9.92,9.29,-12.88196,-4.206,-3.832,13.17,1907,53.27
101,2013-05-16,2013,136,0,0,67.97,60.29,68.85,60.06,67.95,59.86,28.93,32.84,28.98,32.81,68.88,60.66,20.81,0.004,138049,7.683,8.79,8.09,-12.2776,-3.912,-3.83,13.18,1688,47.15
101,2013-05-17,2013,137,0,0,67.84,59.52,68.68,59.24,67.84,59.14,28.2,32.31,28.26,32.15,68.74,59.91,20.73,0.004,148120,8.32,9.44,8.7,-11.77252,-4.104,-3.89,13.17,1786,49.89
101,2013-05-18,2013,138,0,0,67.83,59.67,68.69,59.4,67.85,59.24,28.22,32.25,28.3,32.17,68.76,60.07,20.68,0.004,145609,8.16,9.29,8.6,-11.82831,-4.022,-3.865,13.17,1738,48.55
101,2013-05-19,2013,139,0,0,67.81,59.46,68.66,59.2,67.81,59.1,28.23,32.38,28.28,32.18,68.72,59.86,20.75,0.004,148722.5,8.36,9.47,8.72,-13.43439,-4.146,-3.893,13.17,1776,49.61
101,2013-05-20,2013,140,0,0,67.93,60.31,68.85,60.08,67.84,59.91,28.94,32.74,29.01,32.71,68.85,60.67,20.77,0.004,136388,7.62,8.77,7.931,-11.93804,-3.806,-3.704,13.17,1645,45.95
101,2013-05-21,2013,141,0,0,67.94,60.46,68.86,60.18,67.86,60.04,29.15,32.86,29.19,32.91,68.87,60.8,20.74,0.004,134320.3,7.483,8.68,7.815,-12.96456,-3.716,-3.717,13.17,1625,45.39
101,2013-05-22,2013,142,0,0,67.87,59.87,68.77,59.58,67.76,59.44,28.4,32.34,28.49,32.26,68.79,60.25,20.74,0.004,142770.1,7.993,9.19,8.31,-13.12215,-3.942,-3.778,13.17,1760,49.16
101,2013-05-23,2013,143,0,0,67.81,60.22,68.72,59.94,67.69,59.75,28.06,31.87,28.14,31.9,68.78,60.58,20.7,0.003,135923.5,7.586,8.78,7.946,-10.60593,-3.806,-3.759,13.18,1716,47.93
101,2013-05-24,2013,144,0,0,67.8,59.59,68.65,59.34,67.71,59.11,28.3,32.39,28.36,32.21,68.72,59.97,20.7,0.004,146075.7,8.21,9.31,8.6,-12.17094,-4.096,-3.85,13.17,1830,51.12
101,2013-05-25,2013,145,0,0,67.55,58.16,68.34,57.95,67.5,57.54,28.83,33.04,28.92,32.67,68.39,58.57,20.61,0.003,165551,9.38,10.39,9.96,-10.02666,-4.204,-3.753,13.16,2038,56.93
101,2013-05-26,2013,146,0,0,67.62,58.41,68.4,58.18,67.57,57.81,28.82,33.02,28.91,32.64,68.46,58.82,20.69,0.004,163123.6,9.2,10.22,9.76,-11.96294,-4.196,-3.73,13.16,1992,55.64
101,2013-05-27,2013,147,0,0,67.86,59.42,68.69,59.14,67.78,58.91,28.54,32.66,28.63,32.42,68.75,59.8,20.74,0.004,150526.6,8.44,9.56,8.87,-12.59555,-4.119,-3.785,13.17,1830,51.12
101,2013-05-28,2013,148,0,0,67.84,59.89,68.73,59.6,67.75,59.45,28.25,32.21,28.33,32.16,68.77,60.25,20.73,0.004,142078.9,7.955,9.13,8.3,-11.96114,-3.965,-3.827,13.18,1727,48.24
101,2013-05-29,2013,149,0,0,67.8,59.98,68.68,59.73,67.67,59.56,28.18,32.1,28.27,32.05,68.75,60.35,20.77,0.004,139524.8,7.813,8.95,8.12,-11.49742,-3.923,-3.777,13.18,1709,47.74
101,2013-05-30,2013,150,0,0,68.01,60.95,68.9,60.71,67.87,60.55,29.71,33.34,29.79,33.44,68.96,61.29,20.7,0.004,126141.2,7.061,8.19,7.313,-12.85755,-3.627,-3.645,13.15,1550,43.3
101,2013-05-31,2013,151,0,0,68.2,61.55,69.09,61.33,68.05,61.21,31.17,34.51,31.26,34.73,69.12,61.87,20.78,0.006,119276.3,6.649,7.761,6.841,-15.16518,-3.336,-3.473,13.12,1464,40.89
101,2013-06-01,2013,152,0,0,68.3,61.65,69.21,61.45,68.17,61.34,32,35.21,32.07,35.44,69.2,61.96,20.67,0.005,118537.2,6.642,7.759,6.837,-12.38119,-3.212,-3.374,13.12,1457,40.7
101,2013-06-02,2013,153,0,0,68.21,61.36,69.1,61.16,68.08,61.09,31.65,34.83,31.72,35.06,69.12,61.68,20.66,0.004,121611.2,6.849,7.946,6.992,-11.65169,-3.182,-3.343,13.15,1504,42.01
101,2013-06-03,2013,154,0,0,67.88,60.38,68.76,60.16,67.76,60.02,28.78,32.38,28.85,32.51,68.86,60.75,20.57,0.004,132425.9,7.501,8.6,7.741,-10.43051,-3.607,-3.66,13.17,1634,45.64
101,2013-06-04,2013,155,0,0,67.87,59.71,68.7,59.48,67.78,59.29,28.62,32.67,28.7,32.53,68.77,60.11,20.57,0.003,143618.7,8.16,9.22,8.49,-11.09205,-4.051,-3.825,13.17,1745,48.74
101,2013-06-05,2013,156,0,0,67.85,59.93,68.73,59.71,67.81,59.54,28.54,32.48,28.6,32.42,68.78,60.32,20.68,0.004,140738.7,7.916,9.02,8.27,-12.2337,-3.946,-3.822,13.18,1694,47.32
101,2013-06-06,2013,157,0,0,67.81,59.9,68.69,59.68,67.77,59.55,28.01,32.16,28.08,32.02,68.75,60.33,20.69,0.004,140467.8,7.906,9.01,8.22,-12.75826,-4.148,-3.934,13.17,1731,48.35
101,2013-06-07,2013,158,0,0,67.84,59.28,68.66,59.02,67.73,58.77,28.56,32.74,28.62,32.5,68.72,59.67,20.63,0.004,151403.2,8.56,9.65,8.97,-11.88304,-4.181,-3.88,13.17,1882,52.57
101,2013-06-08,2013,159,0,0,67.85,59.9,68.68,59.66,67.74,59.43,28.5,32.48,28.59,32.38,68.77,60.28,20.74,0.004,141541.8,7.941,9.02,8.31,-12.80047,-3.982,-3.785,13.17,1764,49.27
101,2013-06-09,2013,160,0,0,67.92,60.3,68.77,60.04,67.8,59.9,28.83,32.68,28.91,32.69,68.86,60.66,20.66,0.004,135336.4,7.621,8.73,7.902,-12.9398,-3.85,-3.774,13.17,1671,46.68
101,2013-06-10,2013,161,0,0,67.88,60.06,68.73,59.79,67.79,59.72,28.91,32.87,28.96,32.8,68.8,60.44,20.69,0.004,138669.9,7.819,8.93,8.07,-12.68323,-3.957,-3.839,13.17,1711,47.79
101,2013-06-11,2013,162,0,0,67.79,59.67,68.62,59.42,67.69,59.27,28.69,32.79,28.77,32.6,68.69,60.06,20.67,0.004,143670.1,8.12,9.2,8.42,-12.84927,-4.1,-3.833,13.17,1784,49.83
101,2013-06-12,2013,163,0,0,67.89,59.88,68.72,59.67,67.79,59.5,28.82,32.9,28.88,32.75,68.79,60.27,20.6,0.004,141044.7,8.01,9.04,8.3,-11.92704,-4.077,-3.87,13.16,1749,48.85
101,2013-06-13,2013,164,0,0,67.86,59.47,68.67,59.24,67.76,58.98,28.74,32.92,28.8,32.66,68.74,59.86,20.65,0.004,148393.2,8.39,9.43,8.79,-11.75432,-4.172,-3.86,13.17,1827,51.03
101,2013-06-14,2013,165,0,0,67.88,59.77,68.71,59.55,67.79,59.28,28.75,32.88,28.82,32.7,68.78,60.16,20.64,0.004,143626,8.1,9.16,8.51,-12.63778,-4.123,-3.873,13.17,1764,49.27
101,2013-06-15,2013,166,0,0,67.88,60.19,68.72,59.97,67.76,59.77,28.79,32.7,28.84,32.7,68.81,60.58,20.7,0.004,136518.6,7.681,8.75,7.988,-11.92854,-3.901,-3.856,13.17,1671,46.68
101,2013-06-16,2013,167,0,0,67.87,60.26,68.75,60.06,67.77,59.84,28.63,32.5,28.68,32.54,68.82,60.65,20.63,0.004,134950.8,7.604,8.69,7.925,-11.41447,-3.863,-3.864,13.18,1653,46.17
101,2013-06-17,2013,168,0,0,67.92,60.47,68.81,60.27,67.82,60.12,29.17,32.95,29.22,33.01,68.86,60.84,20.67,0.004,132222.7,7.449,8.54,7.7,-11.97495,-3.784,-3.794,13.17,1626,45.42
101,2013-06-18,2013,169,0,0,67.84,60.01,68.69,59.78,67.73,59.63,28.56,32.55,28.62,32.47,68.77,60.38,20.66,0.004,138566.4,7.826,8.91,8.1,-12.76354,-3.991,-3.843,13.17,1696,47.37
101,2013-06-19,2013,170,0,0,67.87,60,68.7,59.75,67.77,59.59,28.75,32.79,28.81,32.69,68.78,60.38,20.65,0.004,139450.1,7.864,8.95,8.19,-12.25718,-4.039,-3.881,13.17,1693,47.29
101,2013-06-20,2013,171,0,0,67.87,60.17,68.77,59.99,67.79,59.71,28.79,32.64,28.84,32.66,68.82,60.55,20.73,0.004,137482.1,7.7,8.78,8.08,-12.4635,-3.86,-3.822,13.17,1651,46.12
101,2013-06-21,2013,172,0,0,67.97,60.51,68.89,60.43,67.94,60.12,29.79,33.44,29.83,33.55,68.91,60.88,20.72,0.005,132827,7.459,8.46,7.824,-13.50652,-3.649,-3.716,13.15,1596,44.58
101,2013-06-22,2013,173,0,0,68.01,60.72,68.95,60.68,68.03,60.31,30.11,33.66,30.15,33.84,68.97,61.09,20.6,0.004,129513.1,7.292,8.27,7.718,-10.57568,-3.546,-3.69,13.15,1551,43.32
101,2013-06-23,2013,174,0,0,68.16,61.19,69.07,61.16,68.18,60.77,31.36,34.75,31.41,34.96,69.07,61.54,20.75,0.005,124883.7,6.974,7.907,7.407,-13.08459,-3.382,-3.552,13.12,1491,41.65
101,2013-06-24,2013,175,0,0,68.24,61.67,69.14,61.26,68.2,61,32.23,35.37,32.29,35.6,69.15,61.8,20.77,0.005,121423.7,6.564,7.887,7.196,-13.55881,-3.137,-3.308,13.14,1484,41.45
101,2013-06-25,2013,176,0,0,68.12,61.88,69,61.03,67.99,60.82,31.04,34.48,31.13,34.66,69.05,61.81,20.89,0.005,120605.9,6.24,7.969,7.171,-14.174,-3.44,-3.531,13.13,1490,41.62
101,2013-06-26,2013,177,0,0,67.91,61.57,68.8,60.65,67.84,60.37,29.27,33.18,29.29,33.22,68.91,61.54,20.95,0.005,124225.6,6.334,8.15,7.473,-15.8906,-3.912,-3.926,13.16,1520,42.46
101,2013-06-27,2013,178,0,0,67.98,61.44,68.87,60.52,67.83,60.19,29.8,33.28,29.86,33.49,68.97,61.39,20.82,0.004,126665.5,6.54,8.34,7.641,-11.15681,-3.481,-3.629,13.16,1554,43.41
101,2013-06-28,2013,179,0,0,67.98,61.27,68.85,60.33,67.88,60.18,29.73,33.43,29.77,33.57,68.93,61.21,20.88,0.004,129266.3,6.709,8.52,7.697,-13.06827,-3.697,-3.802,13.15,1601,44.72
101,2013-06-29,2013,180,0,0,68.05,61.7,68.91,60.8,67.91,60.44,30.25,33.69,30.32,33.92,69.02,61.65,20.83,0.005,123395.2,6.359,8.1,7.468,-13.23426,-3.443,-3.6,13.15,1514,42.29
101,2013-06-30,2013,181,0,0,68.11,61.89,68.95,61.01,67.97,60.66,31.08,34.44,31.16,34.65,69.05,61.84,20.9,0.005,121197.6,6.226,7.939,7.31,-14.10044,-3.361,-3.49,13.13,1477,41.26
101,2013-07-01,2013,182,0,0,68.07,61.65,68.91,60.73,67.94,60.37,30.69,34.01,30.76,34.22,69.02,61.59,20.82,0.004,124678.5,6.421,8.18,7.571,-12.15246,-3.324,-3.464,13.14,1507,42.09
101,2013-07-02,2013,183,0,0,68.08,61.8,68.95,60.83,67.97,60.22,30.75,34.16,30.79,34.27,69.03,61.75,20.82,0.004,124476.8,6.281,8.11,7.746,-12.20919,-3.41,-3.471,13.13,1468,41.01
101,2013-07-03,2013,184,0,0,68.19,62.05,69.06,61.07,68.08,60.22,31.97,35.24,31.98,35.26,69.1,61.97,20.76,0.005,123285.7,6.139,7.99,7.868,-12.09055,-3.263,-3.279,13.11,1465,40.92
101,2013-07-04,2013,185,0,0,68.36,62.42,69.21,61.5,68.26,60.7,33.35,36.48,33.37,36.53,69.24,62.32,20.81,0.006,119180.5,5.941,7.71,7.558,-14.80839,-3.131,-3.158,13.1,1430,39.94
101,2013-07-05,2013,186,0,0,68.44,62.54,69.27,61.69,68.33,60.95,34.04,37.15,34.05,37.17,69.3,62.44,20.77,0.006,117066.2,5.9,7.587,7.381,-15.63862,-3.116,-3.116,13.09,1415,39.53
101,2013-07-06,2013,187,0,0,68.38,62.37,69.22,61.56,68.28,60.8,33.77,36.87,33.78,36.89,69.26,62.24,20.81,0.006,118860.2,6.011,7.66,7.481,-14.0542,-3.097,-3.117,13.11,1446,40.39
101,2013-07-07,2013,188,0,0,68.25,62.06,69.12,61.24,68.15,60.58,32.68,35.91,32.68,35.94,69.16,61.94,20.75,0.005,121244.4,6.196,7.875,7.573,-12.59487,-3.237,-3.258,13.12,1483,41.42
101,2013-07-08,2013,189,0,0,68.3,62.15,69.15,61.35,68.19,60.71,32.97,36.19,32.98,36.22,69.19,62.04,20.74,0.005,119996.4,6.15,7.791,7.483,-12.80641,-3.222,-3.243,13.12,1468,41.01
101,2013-07-09,2013,190,0,0,68.08,61.55,68.96,60.67,67.98,59.85,30.91,34.3,30.91,34.29,69.03,61.43,20.69,0.004,128169,6.525,8.29,8.13,-9.712568,-3.397,-3.378,13.14,1550,43.3
101,2013-07-10,2013,191,0,0,68.14,61.73,69.03,60.84,68.04,59.96,31.04,34.5,31.05,34.52,69.08,61.61,20.68,0.005,126712.9,6.416,8.19,8.08,-13.23337,-3.463,-3.468,13.12,1537,42.93
101,2013-07-11,2013,192,0,0,68.14,61.82,69.02,60.94,68.03,59.98,31.66,35.01,31.66,34.97,69.08,61.69,20.71,0.004,125604,6.319,8.08,8.06,-12.01181,-3.351,-3.307,13.14,1519,42.43
101,2013-07-12,2013,193,0,0,68.03,61.45,68.91,60.59,67.93,59.8,30,33.61,30.01,33.6,68.99,61.33,20.7,0.004,128727.6,6.579,8.32,8.13,-10.976,-3.609,-3.589,13.16,1559,43.55
101,2013-07-13,2013,194,0,0,68.08,61.5,68.91,60.64,68.01,60.21,30.45,34.24,30.45,34.28,69.02,61.37,20.67,0.004,126393.6,6.576,8.27,7.8,-11.71887,-3.793,-3.827,13.13,1543,43.1
101,2013-07-14,2013,195,0,0,68.33,62.22,69.14,61.42,68.26,60.96,32.91,36.41,32.9,36.53,69.2,62.08,20.69,0.005,118059.6,6.11,7.716,7.3,-13.35447,-3.501,-3.636,13.11,1439,40.2
101,2013-07-15,2013,196,0,0,68.42,62.42,69.22,61.62,68.35,61.25,33.85,37.22,33.83,37.32,69.28,62.28,20.71,0.005,115669.7,5.995,7.591,7.091,-14.67046,-3.366,-3.49,13.1,1413,39.47
101,2013-07-16,2013,197,0,0,68.42,62.42,69.2,61.62,68.34,61.31,33.83,37.2,33.8,37.28,69.28,62.29,20.72,0.005,115368,5.998,7.579,7.033,-15.08352,-3.374,-3.481,13.1,1412,39.44
101,2013-07-17,2013,198,0,0,68.51,62.59,69.28,61.83,68.43,61.52,34.52,37.84,34.5,37.9,69.35,62.47,20.7,0.006,113358.8,5.917,7.453,6.904,-15.14202,-3.318,-3.395,13.09,1387,38.74
101,2013-07-18,2013,199,0,0,68.58,62.7,69.33,61.92,68.48,61.66,35.19,38.41,35.17,38.46,69.39,62.57,20.75,0.007,112747,5.88,7.409,6.827,-17.2432,-3.226,-3.289,13.09,1383,38.63
101,2013-07-19,2013,200,0,0,68.66,62.92,69.41,62.17,68.56,61.87,35.58,38.83,35.55,38.86,69.46,62.8,20.76,0.006,110275.5,5.742,7.243,6.689,-16.45474,-3.256,-3.309,13.07,1356,37.88
101,2013-07-20,2013,201,0,0,68.48,62.37,69.25,61.57,68.38,61.34,34.62,37.86,34.58,37.86,69.32,62.25,20.75,0.006,116738.5,6.111,7.679,7.042,-15.47652,-3.238,-3.278,13.12,1443,40.31
101,2013-07-21,2013,202,0,0,68.17,61.75,68.98,60.89,68.08,60.68,31.62,35.22,31.59,35.24,69.08,61.64,20.79,0.005,122923.5,6.419,8.09,7.394,-15.69597,-3.602,-3.644,13.13,1511,42.21
101,2013-07-22,2013,203,0,0,68.2,61.77,69.01,60.92,68.11,60.71,31.73,35.32,31.7,35.34,69.1,61.66,20.72,0.005,122624.7,6.43,8.09,7.394,-15.16203,-3.594,-3.639,13.13,1507,42.09
101,2013-07-23,2013,204,0,0,68.13,61.64,68.96,60.77,68.05,60.34,31.26,34.88,31.25,34.9,69.06,61.49,20.71,0.004,125153.3,6.486,8.19,7.703,-13.21503,-3.619,-3.652,13.14,1581,44.16
101,2013-07-24,2013,205,0,0,68.11,61.62,68.92,60.76,68.02,60.3,31.06,34.69,31.05,34.72,69.04,61.47,20.71,0.005,125125.7,6.482,8.16,7.728,-13.92152,-3.626,-3.674,13.16,1573,43.94
101,2013-07-25,2013,206,0,0,67.9,60.61,68.73,59.61,67.84,59.47,29.05,33.17,29.08,32.92,68.83,60.43,20.67,0.004,138424.2,7.291,9.13,8.38,-11.38914,-4.113,-3.84,13.16,1731,48.35
101,2013-07-26,2013,207,0,0,67.91,60.86,68.75,59.89,67.84,59.54,29.1,33.13,29.12,32.95,68.86,60.69,20.74,0.004,135561.4,7.044,8.86,8.3,-12.37521,-4.032,-3.828,13.16,1683,47.01
101,2013-07-27,2013,208,0,0,68.09,61.39,68.92,60.48,68.02,60.09,30.17,33.98,30.18,33.99,69.04,61.22,20.66,0.004,128733.7,6.702,8.44,7.932,-11.52627,-3.811,-3.816,13.15,1592,44.47
101,2013-07-28,2013,209,0,0,68.11,61.54,68.95,60.62,68.03,60.21,30.51,34.22,30.51,34.26,69.05,61.37,20.7,0.005,127065,6.571,8.33,7.823,-13.53843,-3.714,-3.746,13.14,1569,43.83
101,2013-07-29,2013,210,0,0,68.17,61.81,69.01,60.94,68.1,60.48,31.3,34.88,31.28,34.96,69.09,61.66,20.77,0.005,123611.5,6.355,8.07,7.62,-14.84951,-3.58,-3.682,13.15,1517,42.37
101,2013-07-30,2013,211,0,0,68.04,61.33,68.9,60.41,67.97,60.04,29.97,33.7,29.96,33.73,69,61.17,20.72,0.004,129433.4,6.714,8.49,7.926,-12.64056,-3.73,-3.774,13.16,1588,44.36
101,2013-07-31,2013,212,0,0,68.05,61.32,68.9,60.39,67.97,60.12,29.88,33.68,29.87,33.7,69.01,61.17,20.7,0.004,129160.6,6.733,8.51,7.856,-12.80534,-3.799,-3.825,13.16,1585,44.27
101,2013-08-01,2013,213,0,0,68.02,61.17,68.89,60.25,67.94,59.88,29.6,33.38,29.59,33.38,68.99,61.03,20.71,0.004,131689.6,6.846,8.64,8.06,-12.48397,-3.778,-3.791,13.16,1618,45.2
101,2013-08-02,2013,214,0,0,68.04,61.38,68.88,60.44,67.97,59.95,29.8,33.57,29.79,33.63,69.01,61.19,20.79,0.004,129810.2,6.665,8.44,8.02,-12.88174,-3.768,-3.832,13.16,1598,44.64
101,2013-08-03,2013,215,0,0,68.01,61.2,68.85,60.26,67.94,59.81,29.49,33.35,29.49,33.35,68.97,61.01,20.8,0.004,132142.7,6.804,8.59,8.13,-13.51204,-3.853,-3.864,13.16,1624,45.36
101,2013-08-04,2013,216,0,0,68,60.96,68.84,59.99,67.93,59.63,29.27,33.22,29.29,33.13,68.95,60.77,20.79,0.004,135724,7.033,8.85,8.29,-14.0492,-3.951,-3.841,13.16,1670,46.65
101,2013-08-05,2013,217,0,0,67.97,60.75,68.81,59.76,67.9,59.44,28.88,32.94,28.93,32.75,68.91,60.55,20.81,0.004,139027.3,7.219,9.06,8.46,-13.48345,-4.061,-3.823,13.17,1698,47.43
101,2013-08-06,2013,218,0,0,68.02,61.04,68.87,60.05,67.96,59.79,29.24,33.22,29.26,33.14,68.97,60.84,20.87,0.004,135134.7,6.989,8.82,8.17,-13.44673,-3.982,-3.881,13.16,1646,45.98
101,2013-08-07,2013,219,0,0,68.02,61.27,68.86,60.34,67.94,60.05,29.68,33.56,29.68,33.53,68.97,61.11,20.88,0.004,130577.8,6.745,8.52,7.897,-13.40543,-3.888,-3.855,13.16,1582,44.19
101,2013-08-08,2013,220,0,0,68.06,61.57,68.92,60.7,67.99,60.2,30.4,34.15,30.39,34.19,69.02,61.41,20.85,0.005,126694.1,6.489,8.22,7.79,-13.76581,-3.752,-3.791,13.13,1530,42.74
101,2013-08-09,2013,221,0,0,68.16,61.72,68.99,60.85,68.08,60.21,31.25,34.89,31.24,34.9,69.09,61.53,20.84,0.005,126354.4,6.438,8.14,7.869,-14.31866,-3.642,-3.662,13.14,1519,42.43
101,2013-08-10,2013,222,0,0,67.98,61.33,68.82,60.41,67.92,59.93,29.88,33.68,29.86,33.63,68.95,61.16,20.89,0.004,130023.4,6.653,8.41,7.99,-13.19152,-3.796,-3.767,13.16,1572,43.91
101,2013-08-11,2013,223,0,0,67.96,61.02,68.79,60.06,67.9,59.76,29.42,33.39,29.42,33.31,68.9,60.84,20.91,0.005,134366.9,6.936,8.72,8.14,-15.41791,-3.976,-3.89,13.16,1664,46.48
101,2013-08-12,2013,224,0,0,68.04,61.21,68.88,60.39,67.98,60.05,29.81,33.66,29.81,33.65,69,61.12,20.88,0.005,131180.7,6.835,8.5,7.933,-15.60762,-3.849,-3.842,13.16,1619,45.22
101,2013-08-13,2013,225,0,0,67.95,61.05,68.81,60.31,67.87,59.81,29.4,33.24,29.4,33.23,68.93,61,20.93,0.004,132611.8,6.905,8.5,8.06,-12.87796,-3.835,-3.832,13.16,1642,45.87
101,2013-08-14,2013,226,0,0,67.95,60.6,68.78,59.81,67.87,59.49,29.16,33.23,29.19,33.02,68.88,60.51,20.9,0.004,139393.8,7.345,8.97,8.38,-13.80464,-4.064,-3.827,13.16,1756,49.05
101,2013-08-15,2013,227,0,0,67.92,60.6,68.76,59.78,67.86,59.45,29.04,33.08,29.07,32.92,68.87,60.5,20.89,0.004,139386.7,7.328,8.98,8.41,-12.49398,-4.039,-3.844,13.16,1744,48.72
101,2013-08-16,2013,228,0,0,67.93,60.81,68.77,60.02,67.86,59.65,29.22,33.12,29.24,33.06,68.89,60.73,20.95,0.004,136206.9,7.12,8.75,8.21,-13.2414,-3.906,-3.814,13.17,1690,47.21
101,2013-08-17,2013,229,0,0,67.98,61.01,68.81,60.23,67.9,59.91,29.61,33.46,29.62,33.44,68.94,60.94,20.92,0.005,132972.6,6.961,8.58,7.99,-14.0135,-3.854,-3.822,13.16,1639,45.78
101,2013-08-18,2013,230,0,0,67.95,61.05,68.79,60.26,67.88,59.92,29.65,33.47,29.66,33.45,68.93,61,21.01,0.005,132660.9,6.896,8.53,7.957,-15.23924,-3.818,-3.796,13.16,1630,45.53
101,2013-08-19,2013,231,0,0,67.97,61.14,68.84,60.38,67.9,59.97,29.53,33.43,29.55,33.38,68.95,61.1,20.95,0.004,131339.6,6.834,8.46,7.928,-12.78768,-3.894,-3.832,13.16,1617,45.17
101,2013-08-20,2013,232,0,0,68.04,61.36,68.88,60.62,67.96,60.34,30.2,33.98,30.2,34,69.01,61.35,21,0.005,127925.4,6.686,8.26,7.615,-13.8897,-3.78,-3.794,13.15,1588,44.36
101,2013-08-21,2013,233,0,0,68.15,61.6,68.97,60.88,68.05,60.71,31.13,34.77,31.13,34.83,69.09,61.62,20.96,0.005,124396,6.546,8.09,7.344,-14.23969,-3.649,-3.705,13.14,1545,43.16
101,2013-08-22,2013,234,0,0,68.18,61.7,69,61,68.08,60.76,31.55,35.1,31.55,35.17,69.12,61.72,21.03,0.005,123801,6.479,8,7.322,-15.32598,-3.545,-3.616,13.12,1537,42.93
101,2013-08-23,2013,235,0,0,68.03,61.21,68.87,60.47,67.94,60.3,30.33,33.96,30.3,34.01,69.01,61.23,21,0.004,129570.6,6.813,8.4,7.638,-12.15661,-3.631,-3.713,13.17,1605,44.83
101,2013-08-24,2013,236,0,0,67.96,60.8,68.79,60.02,67.89,59.92,29.26,33.23,29.26,33.18,68.92,60.8,20.92,0.004,134999.4,7.157,8.77,7.966,-13.62257,-3.969,-3.918,13.17,1656,46.26
101,2013-08-25,2013,237,0,0,68.02,61.08,68.85,60.32,67.94,60.18,29.78,33.68,29.77,33.66,68.98,61.08,20.97,0.004,131660.6,6.949,8.53,7.767,-12.79015,-3.902,-3.887,13.16,1609,44.94
101,2013-08-26,2013,238,0,0,68.05,61.26,68.9,60.51,67.97,60.28,29.93,33.77,29.94,33.77,69.03,61.26,20.9,0.004,129122.1,6.796,8.4,7.691,-12.96063,-3.838,-3.829,13.15,1588,44.36
101,2013-08-27,2013,239,0,0,68.14,61.62,68.97,60.9,68.05,60.6,31.12,34.71,31.11,34.8,69.09,61.62,20.96,0.005,124696.6,6.513,8.07,7.45,-14.3513,-3.588,-3.689,13.14,1537,42.93
101,2013-08-28,2013,240,0,0,68.12,61.57,68.96,60.83,68.02,60.47,31.12,34.71,31.11,34.77,69.08,61.55,20.99,0.005,126031.7,6.551,8.13,7.551,-14.23804,-3.594,-3.659,13.14,1545,43.16
101,2013-08-29,2013,241,0,0,67.94,61.01,68.79,60.04,67.86,59.79,29.52,33.39,29.53,33.32,68.92,60.89,21.02,0.004,134792.4,6.929,8.75,8.07,-13.24063,-3.872,-3.79,13.16,1646,45.98
101,2013-08-30,2013,242,0,0,68.07,61.52,68.9,60.57,67.98,60.26,30.02,33.88,30.05,33.86,69.03,61.37,20.98,0.004,127975.2,6.546,8.33,7.722,-13.77356,-3.856,-3.802,13.14,1569,43.83
101,2013-08-31,2013,243,0,0,68.16,61.87,69.01,60.99,68.08,60.43,31.11,34.73,31.12,34.79,69.12,61.69,20.93,0.005,124130.2,6.297,8.02,7.648,-13.57267,-3.62,-3.673,13.13,1520,42.46
101,2013-09-01,2013,244,0,0,68.18,61.85,69.02,60.93,68.08,60.49,31.25,34.86,31.25,34.89,69.14,61.71,20.96,0.004,124580.5,6.329,8.09,7.589,-12.40331,-3.612,-3.641,13.13,1518,42.4
101,2013-09-02,2013,245,0,0,68.21,61.94,69.04,61.07,68.11,60.62,31.57,35.19,31.57,35.2,69.15,61.8,20.93,0.005,122802.4,6.271,7.968,7.492,-13.93846,-3.623,-3.629,13.13,1501,41.93
101,2013-09-03,2013,246,0,0,68.08,61.47,68.94,60.53,67.98,60.07,30.25,33.99,30.24,33.98,69.05,61.31,20.89,0.004,129390.8,6.609,8.41,7.913,-12.58177,-3.733,-3.743,13.16,1577,44.05
