id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-09-04,2013,247,0,0,68.05,61.19,68.89,60.19,67.97,60,29.56,33.5,29.56,33.45,69.01,61.03,20.85,0.004,132437.6,6.858,8.7,7.969,-13.01054,-3.943,-3.891,13.16,1617,45.17
101,2013-09-05,2013,248,0,0,68.02,60.84,68.85,59.79,67.95,59.77,29.2,33.25,29.22,33.12,68.97,60.68,20.87,0.004,137603.3,7.176,9.06,8.18,-12.17089,-4.049,-3.902,13.17,1677,46.84
101,2013-09-06,2013,249,0,0,68.02,60.42,68.85,59.33,67.98,59.43,28.9,33.09,28.96,32.84,68.94,60.24,20.87,0.003,144694.6,7.6,9.53,8.55,-10.89628,-4.191,-3.881,13.16,1797,50.2
101,2013-09-07,2013,250,0,0,68.01,60.89,68.84,59.88,67.94,59.85,29.14,33.21,29.18,33.09,68.96,60.74,20.94,0.005,136743,7.12,8.97,8.09,-14.59305,-4.062,-3.915,13.16,1722,48.1
101,2013-09-08,2013,251,0,0,67.97,60.75,68.79,59.73,67.9,59.74,29.03,33.15,29.05,32.98,68.91,60.61,21.01,0.004,138667.3,7.217,9.07,8.16,-12.8142,-4.112,-3.922,13.16,1742,48.66
101,2013-09-09,2013,252,0,0,68.01,60.41,68.83,59.32,67.96,59.44,28.9,33.12,28.94,32.84,68.92,60.24,20.92,0.003,144757.3,7.598,9.51,8.52,-11.37229,-4.221,-3.902,13.16,1793,50.08
101,2013-09-10,2013,253,0,0,68,61.21,68.84,60.24,67.93,60.07,28.75,32.84,28.76,32.84,68.96,61.07,20.96,0.004,131632.9,6.794,8.6,7.864,-14.12402,-4.085,-4.081,13.16,1626,45.42
101,2013-09-11,2013,254,0,0,68.32,62.3,69.13,61.46,68.25,61.2,31.33,35.22,31.34,35.3,69.2,62.15,20.98,0.005,117502.2,6.026,7.665,7.045,-16.62397,-3.892,-3.963,13.12,1447,40.42
101,2013-09-12,2013,255,0,0,68.18,61.8,69.02,60.91,68.09,60.43,31.46,34.97,31.45,35.02,69.12,61.67,21,0.005,125662.5,6.383,8.11,7.664,-13.97834,-3.512,-3.568,13.15,1556,43.46
101,2013-09-13,2013,256,0,0,68,61.15,68.85,60.16,67.92,59.91,29.38,33.36,29.39,33.23,68.97,61.02,20.94,0.004,133096.3,6.846,8.69,8.01,-11.23102,-3.976,-3.845,13.16,1651,46.12
101,2013-09-14,2013,257,0,0,68.04,60.5,68.85,59.43,67.97,59.58,29.02,33.26,29.06,32.96,68.94,60.36,20.86,0.004,142781,7.532,9.42,8.39,-12.48007,-4.241,-3.902,13.16,1762,49.22
101,2013-09-15,2013,258,0,0,68.04,60.51,68.86,59.41,67.98,59.59,29.01,33.24,29.06,32.96,68.96,60.36,20.91,0.004,143326,7.532,9.45,8.39,-12.55466,-4.228,-3.902,13.16,1752,48.94
101,2013-09-16,2013,259,0,0,67.99,60.39,68.82,59.31,67.94,59.5,28.75,32.99,28.8,32.74,68.92,60.27,20.92,0.003,144371.4,7.602,9.52,8.44,-11.31675,-4.241,-3.937,13.16,1763,49.25
101,2013-09-17,2013,260,0,0,68.03,60,68.85,58.84,68.01,59.18,29.06,33.17,29.16,32.99,68.91,59.84,20.95,0.004,151995.8,8.03,10.01,8.83,-12.11963,-4.11,-3.832,13.16,1834,51.23
101,2013-09-18,2013,261,0,0,68.02,60.45,68.85,59.36,67.98,59.65,29.04,33.18,29.11,32.96,68.94,60.33,20.94,0.004,143594,7.573,9.49,8.33,-12.63855,-4.137,-3.852,13.16,1740,48.6
101,2013-09-19,2013,262,0,0,67.98,60.79,68.82,59.75,67.93,59.96,28.82,32.99,28.88,32.78,68.93,60.7,21.03,0.004,137496.8,7.188,9.06,7.97,-13.56157,-4.168,-3.907,13.16,1673,46.73
101,2013-09-20,2013,263,0,0,68.04,61.02,68.87,60.02,67.98,60.22,29.49,33.5,29.52,33.38,68.98,60.93,21.02,0.004,134159.3,7.019,8.85,7.764,-13.48165,-4.006,-3.855,13.16,1636,45.7
101,2013-09-21,2013,264,0,0,68.01,61.06,68.83,60.12,67.93,60.22,29.33,33.3,29.35,33.21,68.98,61,21.02,0.004,132663.4,6.953,8.71,7.708,-12.80908,-3.967,-3.854,13.16,1628,45.47
101,2013-09-22,2013,265,0,0,68.01,60.7,68.83,59.66,67.94,59.82,29.27,33.31,29.31,33.14,68.93,60.57,21.02,0.004,139678.1,7.306,9.17,8.12,-13.73838,-4.042,-3.829,13.16,1712,47.82
101,2013-09-23,2013,266,0,0,67.77,59.84,68.72,58.72,67.75,58.91,26.48,30.95,26.57,30.64,68.75,59.75,21.03,0.004,152088.1,7.936,10,8.84,-12.49852,-4.468,-4.076,13.16,1832,51.17
101,2013-09-24,2013,267,0,0,67.63,59.81,68.62,58.7,67.63,58.86,25.39,30.03,25.49,29.75,68.66,59.74,21.07,0.004,150751.4,7.817,9.92,8.77,-14.04343,-4.639,-4.253,13.17,1837,51.31
101,2013-09-25,2013,268,0,0,67.83,60.36,68.77,59.25,67.81,59.5,27.84,32.18,27.91,31.93,68.78,60.25,21.07,0.004,144014.3,7.476,9.53,8.31,-13.82256,-4.342,-4.014,13.16,1812,50.61
101,2013-09-26,2013,269,0,0,67.93,60.44,68.87,59.36,67.9,59.65,28.99,33.24,29.04,32.97,68.85,60.31,21.03,0.004,143328.5,7.495,9.51,8.24,-13.85931,-4.248,-3.928,13.16,1806,50.45
101,2013-09-27,2013,270,0,0,67.99,60.5,68.93,59.42,67.95,59.73,28.84,33.09,28.89,32.83,68.92,60.39,21.05,0.004,143308,7.489,9.5,8.22,-14.77216,-4.241,-3.94,13.16,1788,49.94
101,2013-09-28,2013,271,0,0,68.03,60.71,68.97,59.63,67.99,59.94,28.97,33.18,29,32.96,68.98,60.6,20.98,0.004,140020.1,7.324,9.34,8.05,-12.65976,-4.204,-3.963,13.16,1733,48.41
101,2013-09-29,2013,272,0,0,68.01,60.57,68.95,59.47,67.96,59.81,28.83,33.1,28.86,32.85,68.95,60.46,20.99,0.004,142087.5,7.436,9.48,8.16,-13.02541,-4.265,-3.991,13.16,1757,49.08
101,2013-09-30,2013,273,0,0,68.02,60.55,68.95,59.44,67.98,59.77,28.83,33.08,28.86,32.84,68.96,60.45,20.94,0.004,142412.4,7.467,9.51,8.22,-12.86577,-4.249,-3.977,13.16,1763,49.25
101,2013-10-01,2013,274,0,0,68.03,60.9,68.96,59.88,67.98,60.1,29.07,33.22,29.08,33.08,68.99,60.83,20.99,0.004,136478,7.127,9.08,7.874,-14.55449,-4.148,-3.999,13.17,1692,47.26
101,2013-10-02,2013,275,0,0,65.71,59.11,66.59,58.19,65.65,58.23,28.76,32.72,28.77,32.56,66.63,59.04,20.79,0.004,126416.1,6.6,8.4,7.423,-12.12997,-3.961,-3.795,13.16,1567,43.77
101,2013-10-03,2013,276,0,0,67.95,60.83,68.89,59.78,67.89,59.88,28.93,33.15,28.94,32.91,68.91,60.7,20.94,0.004,137099.3,7.128,9.11,8.01,-13.79492,-4.223,-3.967,13.16,1688,47.15
101,2013-10-04,2013,277,0,0,67.98,60.66,68.92,59.57,67.92,59.71,28.96,33.23,28.97,32.92,68.93,60.51,20.81,0.003,139834.1,7.316,9.35,8.22,-10.9588,-4.271,-3.953,13.16,1715,47.91
101,2013-10-05,2013,278,0,0,67.96,60.85,68.87,59.83,67.9,59.9,28.98,33.17,29,32.93,68.92,60.74,20.89,0.004,136202.4,7.104,9.04,7.999,-13.67922,-4.185,-3.923,13.16,1669,46.62
101,2013-10-06,2013,279,0,0,67.94,60.34,68.88,59.24,67.89,59.41,28.89,33.16,28.92,32.84,68.87,60.18,20.87,0.004,144921.5,7.598,9.64,8.48,-13.69306,-4.273,-3.911,13.16,1772,49.5
101,2013-10-07,2013,280,0,0,67.99,60.96,68.9,59.96,67.92,59.86,29.21,33.35,29.22,33.14,68.95,60.8,20.86,0.004,135410.5,7.027,8.94,8.07,-13.25054,-4.138,-3.921,13.16,1664,46.48
101,2013-10-08,2013,281,0,0,67.98,60.26,68.91,59.13,67.94,59.17,28.92,33.23,28.98,32.86,68.89,60.03,20.82,0.004,147642.5,7.718,9.77,8.77,-12.82395,-4.311,-3.882,13.16,1792,50.06
101,2013-10-09,2013,282,0,0,67.97,60.1,68.9,58.95,67.95,59.03,28.87,33.17,28.94,32.8,68.88,59.87,20.86,0.004,150615.9,7.869,9.94,8.92,-12.79607,-4.293,-3.854,13.16,1811,50.59
101,2013-10-10,2013,283,0,0,67.98,60.11,68.92,58.94,67.97,59.05,28.93,33.23,28.99,32.85,68.9,59.87,20.87,0.004,150885.8,7.879,9.98,8.92,-12.83295,-4.299,-3.864,13.16,1855,51.82
101,2013-10-11,2013,284,0,0,68,60.66,68.92,59.57,67.95,59.64,28.87,33.15,28.91,32.87,68.94,60.48,20.9,0.004,141094.8,7.335,9.36,8.31,-12.03469,-4.278,-3.961,13.16,1754,48.99
101,2013-10-12,2013,285,0,0,67.99,60.34,68.93,59.23,67.95,59.34,28.92,33.24,28.96,32.89,68.92,60.14,20.9,0.004,146515.2,7.648,9.7,8.61,-14.01403,-4.316,-3.933,13.16,1804,50.39
101,2013-10-13,2013,286,0,0,68,60.14,68.94,59.01,67.98,59.09,29.01,33.32,29.06,32.95,68.92,59.92,20.87,0.004,150332.7,7.861,9.93,8.88,-12.10645,-4.308,-3.885,13.16,1837,51.31
101,2013-10-14,2013,287,0,0,68,60.28,68.93,59.19,67.98,59.21,28.98,33.27,29.03,32.91,68.93,60.07,20.91,0.004,148098.8,7.724,9.74,8.77,-12.25689,-4.289,-3.883,13.16,1809,50.53
101,2013-10-15,2013,288,0,0,68,60.68,68.93,59.65,67.94,59.67,28.96,33.24,28.98,32.95,68.95,60.52,20.87,0.004,140171.5,7.314,9.29,8.27,-13.41005,-4.274,-3.964,13.16,1719,48.02
101,2013-10-16,2013,289,0,0,68,60.38,68.94,59.29,67.95,59.31,28.89,33.24,28.92,32.87,68.92,60.18,20.9,0.004,146208.7,7.611,9.65,8.65,-13.1458,-4.342,-3.949,13.16,1794,50.11
101,2013-10-17,2013,290,0,0,67.99,60.9,68.91,59.91,67.92,59.71,28.99,33.23,29.01,32.97,68.95,60.7,20.93,0.004,137416.2,7.089,9,8.22,-12.47235,-4.234,-3.959,13.16,1702,47.54
101,2013-10-18,2013,291,0,0,67.97,60.53,68.9,59.45,67.92,59.27,28.96,33.24,29.01,32.92,68.9,60.27,20.95,0.004,144433.8,7.434,9.44,8.65,-13.16548,-4.271,-3.913,13.16,1784,49.83
101,2013-10-19,2013,292,0,0,67.99,60.3,68.93,59.2,67.96,59.04,28.89,33.22,28.94,32.85,68.91,60.03,20.86,0.003,148460.8,7.691,9.73,8.92,-11.17823,-4.327,-3.904,13.17,1823,50.92
101,2013-10-20,2013,293,0,0,67.98,60.09,68.92,58.94,67.97,58.8,28.89,33.24,28.95,32.83,68.89,59.79,20.9,0.004,152605.5,7.897,9.97,9.17,-12.59943,-4.349,-3.872,13.16,1869,52.21
101,2013-10-21,2013,294,0,0,67.97,60.18,68.91,59.07,67.96,58.92,28.67,32.99,28.73,32.62,68.89,59.92,20.91,0.004,150591.3,7.794,9.84,9.04,-11.75404,-4.327,-3.895,13.17,1828,51.06
101,2013-10-22,2013,295,0,0,67.97,60.16,68.92,59.01,67.95,58.9,28.78,33.13,28.81,32.75,68.88,59.89,20.91,0.003,151175,7.813,9.9,9.06,-11.42999,-4.356,-3.932,13.16,1848,51.62
101,2013-10-23,2013,296,0,0,67.97,59.6,68.89,58.39,67.99,58.23,28.83,33.14,28.91,32.72,68.84,59.28,20.84,0.003,161145.2,8.37,10.5,9.76,-9.493146,-4.308,-3.806,13.17,1966,54.92
101,2013-10-24,2013,297,0,0,67.91,59.44,68.81,58.22,67.91,57.97,28.89,33.15,28.97,32.74,68.77,59.11,20.86,0.003,163336,8.46,10.59,9.94,-10.20363,-4.253,-3.767,13.16,1982,55.36
101,2013-10-25,2013,298,0,0,67.9,59.23,68.79,58.01,67.9,57.64,28.93,33.14,29.02,32.74,68.76,58.89,20.88,0.003,167613.8,8.67,10.79,10.26,-10.94892,-4.212,-3.727,13.16,2064,57.65
101,2013-10-26,2013,299,0,0,67.72,59.3,68.62,58.08,67.72,57.84,28.83,33.03,28.9,32.67,68.58,58.98,20.93,0.004,163017.5,8.42,10.55,9.88,-11.60583,-4.203,-3.766,13.17,2019,56.4
101,2013-10-27,2013,300,0,0,67.97,59.64,68.88,58.42,67.98,58.2,28.8,33.1,28.87,32.69,68.84,59.32,20.85,0.003,160884.8,8.33,10.46,9.78,-9.934085,-4.302,-3.819,13.16,1987,55.5
101,2013-10-28,2013,301,0,0,67.72,59.19,68.62,57.96,67.71,57.64,28.8,33.01,28.9,32.63,68.59,58.86,20.86,0.003,164832.2,8.54,10.66,10.07,-9.662037,-4.211,-3.736,13.17,2006,56.03
101,2013-10-29,2013,302,0,0,67.56,58.63,68.45,57.36,67.54,56.99,28.4,32.56,28.53,32.2,68.43,58.28,20.78,0.003,171532.1,8.93,11.09,10.55,-8.093626,-4.154,-3.665,13.18,2062,57.6
101,2013-10-30,2013,303,0,0,67.91,59.31,68.83,58.09,67.9,57.81,28.6,32.76,28.7,32.45,68.79,59.02,20.84,0.003,165650.6,8.6,10.74,10.09,-10.28053,-4.163,-3.747,13.16,1997,55.78
101,2013-10-31,2013,304,0,0,67.88,60.02,68.83,58.88,67.86,58.67,28.22,32.38,28.31,32.17,68.82,59.77,20.94,0.004,152776.8,7.867,9.95,9.19,-12.08055,-4.16,-3.858,13.17,1859,51.93
101,2013-11-01,2013,305,0,0,67.9,60.7,68.85,59.6,67.85,59.51,28.58,32.84,28.6,32.6,68.85,60.47,20.89,0.004,139810.9,7.2,9.24,8.34,-11.87915,-4.268,-4.002,13.17,1739,48.58
101,2013-11-02,2013,306,0,0,67.91,60.13,68.85,59,67.88,59.04,28.8,33.14,28.87,32.74,68.81,59.9,20.96,0.004,149836.8,7.782,9.85,8.85,-11.96457,-4.336,-3.873,13.16,1848,51.62
101,2013-11-03,2013,307,0,0,67.8,59.01,68.69,57.76,67.81,57.79,28.98,33.17,29.12,32.76,68.65,58.71,20.83,0.003,167222.2,8.78,10.93,10.01,-10.59663,-4.188,-3.647,13.18,2022,56.48
101,2013-11-04,2013,308,0,0,67.1,58,68,56.66,67.11,56.52,27.47,31.68,27.63,31.32,67.98,57.68,20.91,0.003,175228.5,9.1,11.33,10.59,-8.775817,-4.211,-3.696,13.18,1494,41.73
101,2013-11-05,2013,309,0,0,67.66,58.89,68.57,57.63,67.68,57.52,27.98,32.27,28.1,31.88,68.55,58.63,20.9,0.003,168658.8,8.77,10.94,10.16,-10.36569,-4.288,-3.783,13.16,1991,55.61
101,2013-11-06,2013,310,0,0,67.87,59.9,68.79,58.71,67.86,58.79,28.78,33.05,28.84,32.67,68.76,59.65,20.96,0.003,153490.2,7.966,10.08,9.07,-10.51765,-4.276,-3.831,13.17,1842,51.45
101,2013-11-07,2013,311,0,0,67.85,59.95,68.79,58.76,67.84,58.85,28.8,33.09,28.87,32.7,68.76,59.7,20.91,0.004,152038.5,7.9,10.03,8.99,-12.39686,-4.289,-3.825,13.16,1852,51.73
101,2013-11-08,2013,312,0,0,67.14,58.35,68.03,57.07,67.16,57.15,28.78,32.9,28.91,32.5,67.98,58.03,20.91,0.003,167952.4,8.78,10.96,10.01,-9.814763,-4.116,-3.587,13.18,2093,58.46
101,2013-11-09,2013,313,0,0,66.94,58.09,67.83,56.8,66.96,56.86,28.03,32.19,28.15,31.81,67.79,57.78,20.91,0.003,169258.8,8.84,11.03,10.1,-9.268393,-4.166,-3.661,13.16,2112,58.99
101,2013-11-10,2013,314,0,0,67.91,59.54,68.84,58.29,67.92,58.4,28.98,33.22,29.06,32.82,68.78,59.25,20.9,0.004,160479,8.37,10.54,9.52,-11.6355,-4.237,-3.753,13.16,2009,56.12
101,2013-11-11,2013,315,0,0,67.89,59.45,68.82,58.2,67.91,58.3,29.03,33.23,29.13,32.82,68.76,59.16,20.92,0.004,161918.5,8.44,10.61,9.61,-12.62059,-4.201,-3.684,13.16,2005,56.01
101,2013-11-12,2013,316,0,0,66.38,57.45,67.24,56.13,66.38,56.06,28.13,32.17,28.23,31.77,67.22,57.14,20.95,0.003,171688.1,8.93,11.11,10.32,-9.948647,-4.043,-3.538,13.21,1785,49.86
101,2013-11-13,2013,317,0,0,64.89,55.71,65.79,54.35,64.9,54.21,24.83,29.12,24.96,28.72,65.79,55.4,20.9,0.002,176736.4,9.19,11.44,10.69,-6.722697,-4.284,-3.758,13.22,995,27.79
101,2013-11-14,2013,318,0,0,67.16,58.44,68.07,57.19,67.17,57.14,26.99,31.41,27.11,30.99,68.04,58.17,20.95,0.003,167628.1,8.72,10.88,10.03,-11.34347,-4.427,-3.875,13.16,2033,56.79
101,2013-11-15,2013,319,0,0,67.8,59.38,68.7,58.21,67.8,58.07,28.73,33,28.82,32.6,68.66,59.14,20.91,0.004,161682.7,8.42,10.49,9.73,-11.73781,-4.269,-3.776,13.16,1947,54.39
101,2013-11-16,2013,320,0,0,67.87,59.7,68.77,58.53,67.87,58.51,28.76,33.07,28.84,32.65,68.74,59.47,20.97,0.004,157225.7,8.16,10.24,9.36,-13.97723,-4.311,-3.807,13.17,1890,52.79
101,2013-11-17,2013,321,0,0,67.88,59.8,68.8,58.66,67.86,58.66,28.62,32.96,28.65,32.57,68.76,59.6,20.82,0.004,154131.5,8.07,10.14,9.19,-12.20814,-4.337,-3.918,13.17,1861,51.98
101,2013-11-18,2013,322,0,0,67.86,60.32,68.78,59.23,67.82,59.24,28.66,32.96,28.73,32.61,68.78,60.12,20.86,0.004,144619.4,7.536,9.55,8.58,-12.57262,-4.298,-3.879,13.16,1790,50
101,2013-11-19,2013,323,0,0,67.6,58.71,68.5,57.46,67.61,57.47,28.94,33.06,29.07,32.65,68.45,58.4,20.82,0.003,169090.8,8.89,11.04,10.14,-8.637734,-4.122,-3.581,13.18,2050,57.26
101,2013-11-20,2013,324,0,0,66.42,57.22,67.33,55.91,66.44,55.82,26.56,30.8,26.71,30.42,67.31,56.92,20.86,0.003,175972.8,9.2,11.42,10.62,-8.193368,-4.239,-3.708,13.2,1464,40.89
101,2013-11-21,2013,325,0,0,66.92,57.96,67.83,56.68,66.94,56.62,26.95,31.28,27.09,30.91,67.81,57.68,20.93,0.003,171922.6,8.96,11.14,10.32,-9.512029,-4.33,-3.814,13.16,1512,42.23
101,2013-11-22,2013,326,0,0,67.87,59.46,68.79,58.24,67.88,58.33,28.94,33.14,29.02,32.77,68.75,59.2,20.93,0.004,161181.4,8.41,10.56,9.55,-12.70799,-4.203,-3.749,13.16,1999,55.84
101,2013-11-23,2013,327,0,0,66.69,57.93,67.57,56.66,66.7,56.75,28.72,32.74,28.84,32.35,67.54,57.62,20.91,0.003,167326.3,8.76,10.91,9.95,-9.814956,-4.026,-3.508,13.2,2107,58.85
101,2013-11-24,2013,328,0,0,57.16,47.95,57.92,47.69,57.25,47.53,21.52,25.33,21.64,25.02,58.87,49.58,17.8,0,152610.7,9.21,10.23,9.72,-0.9563366,-3.806,-3.38,13.31,11,0.307
101,2013-11-25,2013,329,0,0,61.58,51.53,62.53,51.24,61.61,50.93,20.32,24.79,20.46,24.41,62.54,51.84,20.48,0.001,177151.1,10.05,11.29,10.68,-2.552292,-4.475,-3.95,13.25,0,0
101,2013-11-26,2013,330,0,0,64.75,54.83,65.67,54.61,64.77,54.39,24.64,28.98,24.75,28.62,65.66,55.16,20.59,0.001,174370.8,9.92,11.07,10.38,-4.50259,-4.347,-3.861,13.21,1159,32.37
101,2013-11-27,2013,331,0,0,66.69,57.42,67.61,57.22,66.69,56.69,28.01,32.19,28.08,31.84,67.56,57.7,20.61,0.003,165101.7,9.27,10.39,10,-8.896515,-4.176,-3.759,13.18,2052,57.32
101,2013-11-28,2013,332,0,0,62.55,52.61,63.43,52.46,62.56,51.39,24.86,28.7,24.97,28.37,63.4,52.91,20.63,0.001,178736.5,9.94,10.97,11.17,-3.156246,-3.837,-3.398,13.27,417,11.65
101,2013-11-29,2013,333,0,0,62.52,52.36,63.45,52.21,62.53,50.9,22.5,26.74,22.63,26.4,63.44,52.7,20.62,0.001,184011.7,10.15,11.25,11.64,-2.526347,-4.231,-3.766,13.27,0,0
101,2013-11-30,2013,334,0,0,62.44,52.23,63.39,52.1,62.45,50.69,21.73,26.06,21.87,25.75,63.38,52.6,20.64,0.001,185382.4,10.21,11.29,11.76,-3.044374,-4.328,-3.885,13.24,0,0
101,2013-12-01,2013,335,0,0,66.02,56.19,66.95,56.04,66.02,54.85,26.18,30.48,26.29,30.13,66.91,56.54,20.77,0.002,179035.4,9.83,10.91,11.18,-7.805342,-4.303,-3.847,13.18,1322,36.93
101,2013-12-02,2013,336,0,0,65.95,56.18,66.85,56.03,65.96,55.06,28.2,32.18,28.31,31.83,66.8,56.5,20.74,0.002,176384.9,9.77,10.82,10.9,-6.939554,-3.977,-3.52,13.18,2099,58.63
101,2013-12-03,2013,337,0,0,65.65,55.87,66.54,55.76,65.66,54.78,27.79,31.8,27.91,31.44,66.49,56.2,20.69,0.002,175683.8,9.78,10.78,10.88,-7.449039,-4.003,-3.527,13.18,1563,43.66
101,2013-12-04,2013,338,0,0,65.5,55.63,66.4,55.5,65.52,54.5,27.26,31.31,27.37,30.95,66.36,55.97,20.7,0.002,177735.9,9.87,10.91,11.02,-6.843551,-4.047,-3.576,13.18,1817,50.75
101,2013-12-05,2013,339,0,0,67.63,58.3,68.55,58.18,67.6,57.39,28.51,32.72,28.56,32.37,68.52,58.67,20.73,0.003,167408,9.33,10.37,10.21,-10.41441,-4.212,-3.806,13.16,1990,55.59
101,2013-12-06,2013,340,0,0,67.81,58.39,68.71,58.23,67.77,57.52,28.7,32.88,28.77,32.48,68.7,58.72,20.75,0.004,168818.9,9.42,10.47,10.25,-11.74306,-4.177,-3.71,13.16,2071,57.85
101,2013-12-07,2013,341,0,0,68.2,57.59,69.12,57.5,68.17,56.44,28.84,32.87,28.92,32.47,69.1,57.95,20.59,0.003,188866.4,10.62,11.62,11.74,-8.205761,-4.035,-3.543,13.17,1859,51.93
101,2013-12-08,2013,342,0,0,67.98,56.92,68.95,56.86,67.95,55.52,26.99,31.18,27.1,30.81,68.92,57.3,20.6,0.002,197967,11.06,12.09,12.43,-6.600126,-4.194,-3.714,13.19,0,0
101,2013-12-09,2013,343,0,0,68.06,57.45,69.02,57.35,68.02,56.1,27.6,31.84,27.7,31.46,68.97,57.81,20.47,0.002,189059.2,10.62,11.67,11.92,-7.634263,-4.241,-3.754,13.16,1096,30.61
101,2013-12-10,2013,344,0,0,68.14,57.47,69.08,57.37,68.12,56.23,28.58,32.63,28.67,32.23,69.03,57.81,20.57,0.002,190328.4,10.66,11.71,11.89,-7.712206,-4.051,-3.569,13.19,1735,48.46
101,2013-12-11,2013,345,0,0,67.9,56.74,68.88,56.66,67.89,55.28,25.88,30.22,26,29.83,68.86,57.14,20.65,0.002,200696.5,11.16,12.22,12.61,-7.079724,-4.335,-3.831,13.21,0,0
101,2013-12-12,2013,346,0,0,67.76,56.16,68.77,56.14,67.75,54.56,24.76,29.17,24.89,28.77,68.76,56.58,20.62,0.002,208345.3,11.6,12.63,13.19,-5.91096,-4.414,-3.876,13.24,0,0
101,2013-12-13,2013,347,0,0,67.62,56.18,68.66,56.1,67.61,54.5,23.6,28.22,23.72,27.84,68.65,56.59,20.65,0.002,206878.7,11.44,12.56,13.11,-7.143313,-4.627,-4.12,13.23,0,0
101,2013-12-14,2013,348,0,0,67.5,55.51,68.55,55.52,67.49,53.82,22.27,26.93,22.43,26.56,68.56,56,20.64,0.002,215686.4,11.99,13.03,13.67,-5.389583,-4.653,-4.13,13.26,0,0
101,2013-12-15,2013,349,0,0,67.79,56.97,68.79,56.92,67.76,55.68,24.67,29.34,24.8,28.9,68.77,57.37,20.72,0.003,194555.5,10.82,11.87,12.08,-9.149731,-4.664,-4.103,13.21,0,0
101,2013-12-16,2013,350,0,0,67.83,56.59,68.82,56.53,67.83,55.28,25.41,29.79,25.52,29.37,68.8,57,20.75,0.002,202147.3,11.25,12.29,12.55,-7.331788,-4.376,-3.849,13.23,0,0
101,2013-12-17,2013,351,0,0,67.51,55.73,68.55,55.76,67.5,54.24,22.86,27.48,23,27.09,68.55,56.22,20.7,0.002,211509.8,11.78,12.79,13.26,-6.599109,-4.619,-4.091,13.25,0,0
101,2013-12-18,2013,352,0,0,67.76,56.67,68.76,56.58,67.75,55.33,24.72,29.28,24.85,28.87,68.75,57.07,20.73,0.002,199852.6,11.1,12.18,12.42,-7.235527,-4.556,-4.022,13.2,1,0.028
101,2013-12-19,2013,353,0,0,68.02,57.51,68.97,57.41,68,56.22,27.35,31.61,27.45,31.22,68.94,57.86,20.76,0.002,189770.3,10.51,11.57,11.78,-7.165578,-4.265,-3.77,13.16,1097,30.64
101,2013-12-20,2013,354,0,0,68.15,58.23,69.06,58.14,68.09,57.05,28.71,32.85,28.78,32.44,69.03,58.59,20.74,0.003,178446.8,9.91,10.91,11.04,-10.92101,-4.141,-3.657,13.16,2151,60.08
101,2013-12-21,2013,355,0,0,68.16,58.81,69.08,58.71,68.1,57.74,28.56,32.78,28.58,32.37,69.07,59.17,20.85,0.003,169380.1,9.35,10.37,10.36,-10.99126,-4.221,-3.789,13.17,2073,57.91
101,2013-12-22,2013,356,0,0,68.11,59.32,69.05,59.2,68.04,58.57,28.39,32.64,28.41,32.32,69.05,59.66,20.85,0.004,158308.4,8.79,9.85,9.47,-12.14544,-4.242,-3.904,13.17,1954,54.58
101,2013-12-23,2013,357,0,0,68.13,58.1,69.05,57.96,68.08,57.12,28.61,32.77,28.66,32.36,69.03,58.47,20.78,0.003,180028.5,10.03,11.09,10.96,-10.08693,-4.158,-3.701,13.16,2172,60.67
101,2013-12-24,2013,358,0,0,68.06,57.41,69,57.33,68.04,56.22,28.27,32.34,28.35,31.95,68.97,57.78,20.86,0.003,192263.7,10.65,11.67,11.81,-10.13504,-4.075,-3.592,13.19,481,13.44
101,2013-12-25,2013,359,0,0,67.64,56.05,68.66,56.03,67.62,54.6,24.47,28.85,24.58,28.49,68.65,56.51,20.85,0.002,209724.4,11.59,12.62,13.03,-7.379505,-4.381,-3.918,13.24,0,0
101,2013-12-26,2013,360,0,0,67.78,56.74,68.77,56.67,67.75,55.32,25.15,29.63,25.26,29.26,68.76,57.2,20.9,0.003,200721.6,11.04,12.1,12.42,-9.891928,-4.474,-3.998,13.2,0,0
101,2013-12-27,2013,361,0,0,67.91,57.03,68.88,56.93,67.89,55.67,26.33,30.64,26.43,30.27,68.86,57.44,20.84,0.003,197322,10.88,11.95,12.23,-9.960654,-4.303,-3.837,13.19,0,0
101,2013-12-28,2013,362,0,0,68.05,57.67,68.99,57.57,68.02,56.41,27.64,31.88,27.74,31.48,68.96,58.06,20.86,0.004,188206.8,10.38,11.42,11.61,-11.89801,-4.24,-3.74,13.16,1267,35.39
101,2013-12-29,2013,363,0,0,68.15,58.09,69.08,57.96,68.11,57,28.74,32.84,28.81,32.44,69.04,58.45,20.86,0.003,181941,10.07,11.13,11.11,-10.46873,-4.103,-3.628,13.16,2201,61.48
101,2013-12-30,2013,364,0,0,68.06,57.41,68.99,57.28,68.04,56.17,28.36,32.39,28.44,32.01,68.96,57.74,20.74,0.003,191749.2,10.65,11.72,11.87,-9.022001,-4.023,-3.564,13.21,1403,39.19
101,2013-12-31,2013,365,0,0,67.56,55.99,68.59,55.88,67.55,54.42,23.74,28.23,23.85,27.87,68.59,56.41,20.76,0.002,209743.1,11.57,12.71,13.13,-6.311688,-4.489,-4.028,13.24,0,0
101,2014-01-01,2014,1,0,0,67.55,56.17,68.59,56.04,67.54,54.67,23.57,28.16,23.67,27.78,68.58,56.59,20.8,0.002,206658.9,11.38,12.54,12.86,-7.319692,-4.599,-4.114,13.24,0,0
101,2014-01-02,2014,2,0,0,67.44,55.47,68.49,55.44,67.44,54.07,22.76,27.31,22.87,26.98,68.5,55.98,20.81,0.002,215743.4,11.98,13.06,13.36,-7.262803,-4.558,-4.108,13.3,0,0
101,2014-01-03,2014,3,0,0,67.15,54.86,68.28,54.95,67.16,53.42,19.59,24.64,19.71,24.26,68.3,55.5,20.86,0.001,221613.9,12.28,13.32,13.73,-5.582205,-5.052,-4.545,13.32,0,0
101,2014-01-04,2014,4,0,0,67.19,55.27,68.29,55.25,67.18,53.61,19.53,24.58,19.68,24.23,68.31,55.83,20.87,0.002,217169.4,11.92,13.05,13.56,-6.694657,-5.047,-4.547,13.26,0,0
101,2014-01-05,2014,5,0,0,67.75,57.06,68.75,57.01,67.72,55.78,25.07,29.62,25.18,29.27,68.72,57.53,20.83,0.003,193240.2,10.69,11.73,11.94,-8.911258,-4.543,-4.087,13.18,1004,28.04
101,2014-01-06,2014,6,0,0,68.05,58.23,68.99,58.07,68.01,57.33,28.36,32.51,28.39,32.17,68.97,58.59,20.77,0.003,176211.3,9.82,10.91,10.68,-10.25416,-4.147,-3.775,13.18,1538,42.96
101,2014-01-07,2014,7,0,0,67.34,55.15,68.41,55.1,67.34,53.67,22.13,26.66,22.21,26.3,68.42,55.62,20.79,0.002,219909.3,12.19,13.31,13.67,-5.462652,-4.528,-4.091,13.32,0,0
101,2014-01-08,2014,8,0,0,67.17,55.12,68.28,55.07,67.16,53.45,19.34,24.48,19.5,24.07,68.3,55.63,20.77,0.001,218617.7,12.06,13.21,13.72,-4.978113,-5.136,-4.566,13.28,0,0
101,2014-01-09,2014,9,0,0,67.49,55.98,68.54,55.9,67.46,54.5,22.54,27.27,22.67,26.91,68.55,56.46,20.88,0.002,209179.1,11.51,12.63,12.96,-7.59059,-4.732,-4.241,13.24,0,0
101,2014-01-10,2014,10,0,0,67.72,56.84,68.71,56.74,67.68,55.42,24.79,29.32,24.91,28.97,68.71,57.29,20.79,0.002,197230.8,10.88,11.98,12.26,-7.815154,-4.525,-4.061,13.18,815,22.77
101,2014-01-11,2014,11,0,0,68.09,58.99,69.02,58.82,68.02,58.13,28.35,32.55,28.39,32.27,69.01,59.35,20.87,0.004,164468.8,9.1,10.2,9.89,-11.59358,-4.206,-3.878,13.16,2001,55.89
101,2014-01-12,2014,12,0,0,68.13,58.2,69.04,58.03,68.1,57.25,28.9,32.98,28.95,32.63,69,58.54,20.83,0.004,178788.9,9.93,11.01,10.86,-12.56412,-4.076,-3.676,13.16,2162,60.39
101,2014-01-13,2014,13,0,0,68.09,58.13,69.02,57.99,68.06,57.07,28.58,32.69,28.64,32.31,69,58.5,20.82,0.003,179790.4,9.96,11.03,10.99,-10.24768,-4.117,-3.674,13.16,2165,60.47
101,2014-01-14,2014,14,0,0,68.11,58.56,69.03,58.38,68.06,57.71,28.6,32.74,28.62,32.38,69,58.9,20.81,0.004,171668.4,9.56,10.64,10.35,-11.69228,-4.141,-3.76,13.16,2099,58.63
101,2014-01-15,2014,15,0,0,68.12,58.03,69.02,57.96,68.06,57.04,28.73,32.84,28.79,32.43,69,58.43,20.76,0.004,180326,10.08,11.06,11.02,-11.05708,-4.111,-3.636,13.16,1874,52.35
101,2014-01-16,2014,16,0,0,68.12,57.99,69.03,57.91,68.08,56.98,28.79,32.88,28.84,32.48,69,58.39,20.81,0.004,181815,10.13,11.12,11.1,-11.98144,-4.084,-3.636,13.16,2185,61.03
101,2014-01-17,2014,17,0,0,68.13,57.81,69.03,57.78,68.09,56.75,28.85,32.91,28.93,32.52,69.01,58.21,20.81,0.004,184963.4,10.32,11.25,11.34,-11.55797,-4.058,-3.582,13.16,2211,61.76
101,2014-01-18,2014,18,0,0,68.13,57.71,69.03,57.62,68.08,56.71,28.9,32.93,28.98,32.57,69.01,58.11,20.75,0.003,186101.1,10.42,11.4,11.38,-10.23437,-4.03,-3.584,13.16,2236,62.46
101,2014-01-19,2014,19,0,0,67.95,57.15,68.9,57.08,67.94,56.16,27.76,31.85,27.82,31.47,68.86,57.56,20.78,0.003,192993,10.8,11.81,11.78,-9.499421,-4.091,-3.653,13.2,918,25.64
101,2014-01-20,2014,20,0,0,67.96,57.44,68.91,57.34,67.94,56.39,27.52,31.74,27.6,31.36,68.88,57.82,20.76,0.003,188626,10.53,11.57,11.54,-10.061,-4.221,-3.754,13.18,709,19.8
101,2014-01-21,2014,21,0,0,67.51,55.49,68.54,55.51,67.51,54.11,23.7,28.05,23.77,27.76,68.54,56,20.77,0.002,215683.3,12.02,13.03,13.4,-7.328013,-4.348,-3.983,13.27,0,0
101,2014-01-22,2014,22,0,0,67.16,54.68,68.28,54.75,67.16,53.03,19.72,24.68,19.86,24.3,68.3,55.26,20.79,0.002,225244.2,12.48,13.52,14.13,-6.994785,-4.956,-4.44,13.31,0,0
101,2014-01-23,2014,23,0,0,67.14,54.81,68.25,54.85,67.13,53.06,19.1,24.21,19.27,23.81,68.28,55.38,20.81,0.002,223766.6,12.33,13.41,14.07,-6.005484,-5.104,-4.537,13.29,0,0
101,2014-01-24,2014,24,0,0,67.2,54.96,68.32,54.99,67.2,53.34,19.8,24.78,19.94,24.41,68.33,55.53,20.8,0.002,221489.9,12.24,13.33,13.86,-6.317522,-4.983,-4.472,13.29,0,0
101,2014-01-25,2014,25,0,0,67.5,56.14,68.56,56.1,67.48,54.74,22.12,26.99,22.23,26.64,68.55,56.65,20.77,0.002,205144,11.36,12.47,12.74,-7.671186,-4.865,-4.406,13.22,0,0
101,2014-01-26,2014,26,0,0,67.48,55.69,68.52,55.67,67.48,54.26,22.77,27.38,22.88,27.02,68.51,56.17,20.72,0.002,211825,11.79,12.86,13.22,-6.55755,-4.612,-4.141,13.26,0,0
101,2014-01-27,2014,27,0,0,67.71,56.69,68.72,56.66,67.69,55.37,24.72,29.24,24.82,28.87,68.7,57.13,20.65,0.002,197489.5,11.03,12.06,12.32,-7.214695,-4.515,-4.047,13.23,1340,37.43
101,2014-01-28,2014,28,0,0,67.4,55.3,68.48,55.32,67.39,53.74,21.78,26.44,21.87,26.11,68.48,55.82,20.74,0.002,217992.4,12.1,13.16,13.65,-5.723991,-4.665,-4.242,13.27,2594,72.46
101,2014-01-29,2014,29,0,0,67.46,55.62,68.53,55.64,67.44,54.09,22.13,26.86,22.25,26.51,68.52,56.14,20.69,0.002,212677.2,11.83,12.89,13.35,-6.199228,-4.726,-4.263,13.26,2529,70.64
101,2014-01-30,2014,30,0,0,67.47,55.7,68.53,55.74,67.44,54.21,22.31,27,22.44,26.68,68.53,56.24,20.7,0.002,211234.1,11.77,12.79,13.23,-7.252739,-4.698,-4.233,13.24,2487,69.47
101,2014-01-31,2014,31,0,0,67.8,57.07,68.8,57.03,67.76,55.72,25.3,29.82,25.41,29.46,68.76,57.52,20.8,0.003,194035.2,10.73,11.77,12.04,-9.959011,-4.514,-4.052,13.18,2315,64.66
101,2014-02-01,2014,32,0,0,68.06,57.67,69,57.64,68.01,56.52,28.08,32.22,28.17,31.86,68.96,58.09,20.71,0.004,185990.8,10.4,11.36,11.5,-11.54923,-4.148,-3.684,13.16,2212,61.79
101,2014-02-02,2014,33,0,0,68.14,58.06,69.07,58.01,68.1,57.07,28.78,32.86,28.84,32.49,69.02,58.47,20.65,0.004,179443.7,10.07,11.06,11.03,-11.31957,-4.079,-3.654,13.16,2151,60.08
101,2014-02-03,2014,34,0,0,68.1,57.36,69.04,57.34,68.08,56.29,28.51,32.51,28.6,32.17,69.01,57.79,20.7,0.003,191362.5,10.74,11.7,11.78,-9.357823,-3.999,-3.571,13.19,987,27.57
101,2014-02-04,2014,35,0,0,67.94,56.88,68.91,56.88,67.92,55.68,26.73,30.93,26.85,30.58,68.88,57.35,20.77,0.003,198110.3,11.06,12.03,12.23,-9.713747,-4.202,-3.733,13.18,0,0
101,2014-02-05,2014,36,0,0,67.95,57.07,68.92,57.01,67.92,55.93,27.05,31.24,27.15,30.88,68.88,57.5,20.69,0.002,194256.3,10.88,11.9,11.99,-7.664423,-4.19,-3.736,13.2,0,0
101,2014-02-06,2014,37,0,0,67.84,56.28,68.82,56.32,67.82,55.05,25.75,30,25.86,29.65,68.8,56.77,20.73,0.002,206165,11.56,12.5,12.78,-7.834628,-4.25,-3.785,13.21,0,0
101,2014-02-07,2014,38,0,0,67.72,56.18,68.72,56.2,67.69,54.8,24.55,28.95,24.67,28.6,68.72,56.66,20.71,0.002,206634.2,11.54,12.52,12.89,-8.002204,-4.399,-3.934,13.21,0,0
101,2014-02-08,2014,39,0,0,67.71,56.16,68.72,56.15,67.68,54.78,24.49,28.92,24.61,28.57,68.71,56.63,20.72,0.002,207153.2,11.55,12.57,12.9,-7.124591,-4.425,-3.956,13.21,0,0
101,2014-02-09,2014,40,0,0,67.85,56.6,68.83,56.59,67.83,55.37,25.84,30.16,25.96,29.81,68.81,57.06,20.69,0.003,200900.4,11.25,12.25,12.45,-8.849463,-4.325,-3.848,13.2,0,0
101,2014-02-10,2014,41,0,0,67.81,56.23,68.79,56.22,67.79,54.99,25.56,29.83,25.65,29.47,68.78,56.7,20.74,0.003,206893.3,11.57,12.57,12.8,-8.238518,-4.268,-3.821,13.22,0,0
101,2014-02-11,2014,42,0,0,67.53,55.53,68.56,55.58,67.51,54.12,23.34,27.81,23.47,27.47,68.56,56.04,20.69,0.002,214436.2,12,12.99,13.39,-5.623169,-4.471,-4.005,13.25,0,0
101,2014-02-12,2014,43,0,0,67.48,55.58,68.53,55.61,67.46,54.04,22.56,27.17,22.71,26.84,68.53,56.07,20.65,0.002,213193,11.89,12.91,13.42,-6.008262,-4.61,-4.134,13.24,0,0
101,2014-02-13,2014,44,0,0,67.72,56.8,68.72,56.74,67.68,55.76,24.94,29.44,25.03,29.1,68.69,57.26,20.7,0.003,194598.5,10.92,11.98,11.92,-9.451648,-4.5,-4.073,13.2,0,0
101,2014-02-14,2014,45,0,0,67.89,57.29,68.85,57.21,67.87,56.39,26.93,31.18,27.03,30.81,68.81,57.69,20.69,0.003,188394,10.59,11.64,11.48,-10.07716,-4.249,-3.788,13.2,910,25.42
101,2014-02-15,2014,46,0,0,67.91,57.05,68.86,57.02,67.88,56.03,27.19,31.39,27.28,31.02,68.83,57.52,20.7,0.003,193185.4,10.86,11.84,11.85,-9.501446,-4.208,-3.744,13.19,2359,65.89
101,2014-02-16,2014,47,0,0,67.83,56.61,68.79,56.59,67.82,55.61,26.38,30.6,26.46,30.22,68.77,57.08,20.74,0.003,199571.8,11.22,12.2,12.21,-8.773227,-4.218,-3.767,13.22,2416,67.49
101,2014-02-17,2014,48,0,0,67.59,55.91,68.6,55.95,67.58,54.75,24.54,28.92,24.65,28.56,68.59,56.44,20.74,0.002,208170.5,11.68,12.65,12.83,-7.562022,-4.377,-3.915,13.24,2467,68.91
101,2014-02-18,2014,49,0,0,67.57,56.23,68.59,56.19,67.55,54.97,24.05,28.57,24.14,28.21,68.58,56.74,20.75,0.002,203433.3,11.34,12.4,12.57,-7.205129,-4.521,-4.063,13.22,2405,67.18
101,2014-02-19,2014,50,0,0,67.84,56.99,68.81,56.97,67.79,55.9,26.4,30.73,26.51,30.35,68.78,57.48,20.76,0.003,193892.3,10.85,11.84,11.9,-10.21407,-4.329,-3.844,13.18,2308,64.47
101,2014-02-20,2014,51,0,0,68.02,57.7,68.94,57.68,67.96,56.77,28.46,32.55,28.55,32.16,68.91,58.16,20.7,0.003,183204.4,10.33,11.26,11.19,-10.48714,-4.094,-3.619,13.18,2195,61.31
101,2014-02-21,2014,52,0,0,68.03,57.78,68.97,57.72,67.99,56.94,28.65,32.72,28.71,32.37,68.92,58.25,20.71,0.003,182023.1,10.25,11.25,11.05,-10.94317,-4.067,-3.653,13.16,2196,61.34
101,2014-02-22,2014,53,0,0,68.06,58.12,68.99,58.05,68.02,57.19,28.84,32.92,28.91,32.55,68.96,58.54,20.74,0.004,177601.1,9.94,10.94,10.83,-12.8861,-4.078,-3.644,13.17,2133,59.58
101,2014-02-23,2014,54,0,0,68.06,58.15,68.97,58.12,68,57.23,28.8,32.9,28.86,32.52,68.95,58.61,20.76,0.004,176818,9.9,10.86,10.77,-12.95922,-4.095,-3.655,13.17,2110,58.94
101,2014-02-24,2014,55,0,0,67.9,57.09,68.85,57.08,67.88,56.2,27.8,31.83,27.88,31.48,68.82,57.57,20.74,0.003,191913,10.82,11.76,11.68,-8.648598,-4.035,-3.601,13.22,2254,62.96
101,2014-02-25,2014,56,0,0,67.59,56.18,68.6,56.19,67.57,55.05,24.58,28.99,24.66,28.63,68.59,56.72,20.76,0.003,203692.7,11.41,12.41,12.52,-8.808046,-4.409,-3.967,13.24,2422,67.65
101,2014-02-26,2014,57,0,0,67.47,55.78,68.5,55.81,67.45,54.6,23.43,27.94,23.55,27.6,68.5,56.35,20.73,0.002,208446.4,11.7,12.69,12.86,-7.317333,-4.506,-4.047,13.26,2518,70.34
101,2014-02-27,2014,58,0,0,67.41,55.67,68.46,55.67,67.39,54.39,22.4,27.06,22.53,26.73,68.46,56.24,20.74,0.002,210245.5,11.74,12.79,13,-7.347328,-4.67,-4.195,13.26,2549,71.2
101,2014-02-28,2014,59,0,0,67.31,55.23,68.37,55.29,67.29,53.92,21.58,26.27,21.72,25.93,68.4,55.84,20.79,0.002,216280.6,12.08,13.08,13.37,-6.636709,-4.692,-4.204,13.27,2562,71.56
101,2014-03-01,2014,60,0,0,67.5,56.09,68.54,56.07,67.46,54.77,22.68,27.37,22.84,27.07,68.54,56.65,20.77,0.002,205091.3,11.41,12.47,12.69,-8.771385,-4.686,-4.226,13.22,2409,67.29
101,2014-03-02,2014,61,0,0,67.93,57.31,68.87,57.25,67.89,56.29,27.07,31.34,27.19,30.97,68.84,57.79,20.76,0.003,189701.4,10.61,11.62,11.6,-11.38892,-4.273,-3.784,13.19,1622,45.31
101,2014-03-03,2014,62,0,0,67.62,55.9,68.61,55.93,67.59,54.83,24.95,29.18,25.06,28.86,68.61,56.44,20.67,0.003,207423,11.71,12.69,12.77,-8.408922,-4.225,-3.803,13.26,0,0
101,2014-03-04,2014,63,0,0,67.43,55.71,68.48,55.73,67.4,54.36,22.32,26.99,22.47,26.67,68.49,56.27,20.57,0.002,208328.8,11.72,12.75,13.04,-7.050957,-4.661,-4.206,13.24,0,0
101,2014-03-05,2014,64,0,0,67.71,56.43,68.7,56.38,67.65,55.36,25.06,29.45,25.2,29.09,68.69,56.94,20.7,0.003,200658.3,11.28,12.31,12.3,-8.617685,-4.39,-3.893,13.23,0,0
101,2014-03-06,2014,65,0,0,67.55,55.88,68.57,55.9,67.51,54.67,23.62,28.08,23.78,27.77,68.58,56.42,20.65,0.002,207313.5,11.67,12.67,12.84,-7.390779,-4.459,-3.984,13.23,0,0
101,2014-03-07,2014,66,0,0,67.76,56.77,68.74,56.73,67.72,55.65,25.38,29.76,25.54,29.44,68.73,57.27,20.77,0.003,196628.5,10.99,12.01,12.07,-11.29911,-4.382,-3.898,13.18,561,15.67
101,2014-03-08,2014,67,0,0,68.09,57.97,69.01,57.94,68.04,57.07,28.35,32.49,28.45,32.13,68.98,58.42,20.74,0.004,180136.8,10.12,11.08,10.97,-11.56878,-4.135,-3.682,13.17,1404,39.22
101,2014-03-09,2014,68,0,0,68.08,57.52,69.01,57.52,68.05,56.59,28.5,32.52,28.59,32.18,68.98,57.98,20.72,0.004,187510.2,10.57,11.49,11.46,-11.48289,-4.027,-3.586,13.18,1322,36.93
101,2014-03-10,2014,69,0,0,68.06,57.68,68.99,57.65,68.01,56.68,27.91,32.05,28.01,31.71,68.95,58.15,20.72,0.004,184914,10.38,11.34,11.33,-12.20607,-4.139,-3.707,13.18,2228,62.23
101,2014-03-11,2014,70,0,0,68.15,58.47,69.06,58.43,68.09,57.56,28.71,32.84,28.78,32.49,69.03,58.88,20.65,0.004,172093.6,9.68,10.63,10.54,-12.55051,-4.132,-3.717,13.17,2096,58.55
101,2014-03-12,2014,71,0,0,68.13,58.15,69.04,58.07,68.07,57.32,28.66,32.77,28.72,32.42,69,58.58,20.7,0.004,177142.8,9.98,10.97,10.75,-12.53833,-4.109,-3.703,13.17,2120,59.22
101,2014-03-13,2014,72,0,0,67.67,55.97,68.68,56.01,67.66,54.89,25,29.26,25.08,28.9,68.67,56.47,20.59,0.002,206543.5,11.71,12.68,12.77,-7.829041,-4.261,-3.821,13.27,0,0
101,2014-03-14,2014,73,0,0,67.67,56.46,68.68,56.43,67.62,55.03,23.27,27.95,23.41,27.62,68.68,56.96,20.67,0.003,201159.2,11.21,12.25,12.59,-10.71178,-4.678,-4.211,13.21,931,26.01
101,2014-03-15,2014,74,0,0,68.12,58.17,69.05,58.09,68.06,57.12,28.08,32.31,28.19,31.95,69.01,58.57,20.65,0.004,177655.4,9.95,10.96,10.95,-13.36692,-4.226,-3.757,13.18,2152,60.11
101,2014-03-16,2014,75,0,0,67.97,56.94,68.93,56.94,67.94,55.82,27,31.11,27.08,30.77,68.9,57.38,20.73,0.003,196742.8,11.03,11.99,12.12,-9.665499,-4.119,-3.687,13.21,325,9.08
101,2014-03-17,2014,76,0,0,67.78,56.38,68.78,56.41,67.75,55.01,24.85,29.22,24.99,28.9,68.77,56.84,20.69,0.003,203960.4,11.4,12.36,12.74,-8.55236,-4.364,-3.915,13.22,0,0
101,2014-03-18,2014,77,0,0,67.92,57.02,68.89,57.04,67.87,55.78,26.02,30.34,26.16,30.02,68.88,57.48,20.66,0.004,194371.9,10.9,11.85,12.08,-12.27747,-4.327,-3.859,13.18,722,20.17
101,2014-03-19,2014,78,0,0,68.08,57.54,69.03,57.55,68.02,56.49,27.82,31.94,27.91,31.61,68.99,58,20.65,0.004,187038.3,10.54,11.47,11.52,-12.35964,-4.123,-3.694,13.18,1445,40.36
101,2014-03-20,2014,79,0,0,68.2,58.09,69.11,58.07,68.14,57.11,28.8,32.86,28.87,32.52,69.07,58.51,20.65,0.004,179496,10.11,11.04,11.03,-13.76238,-4.058,-3.647,13.17,2149,60.03
101,2014-03-21,2014,80,0,0,68.13,57.7,69.05,57.69,68.09,56.74,28.45,32.5,28.52,32.15,69.01,58.13,20.7,0.004,185273.2,10.43,11.37,11.35,-12.58574,-4.045,-3.633,13.18,2235,62.43
101,2014-03-22,2014,81,0,0,68.09,57.78,69.02,57.73,68.04,56.69,27.99,32.12,28.08,31.79,68.99,58.18,20.6,0.004,183344.7,10.31,11.29,11.35,-11.99264,-4.129,-3.709,13.18,1515,42.32
101,2014-03-23,2014,82,0,0,68.1,57.53,69.02,57.46,68.06,56.42,28.36,32.39,28.42,32.03,69,57.91,20.65,0.004,188225.3,10.57,11.56,11.63,-11.17962,-4.031,-3.606,13.2,1918,53.58
101,2014-03-24,2014,83,0,0,67.79,56.44,68.78,56.42,67.77,55.07,25.25,29.55,25.36,29.22,68.77,56.88,20.67,0.003,203272.7,11.35,12.36,12.69,-9.656683,-4.295,-3.865,13.22,1,0.028
101,2014-03-25,2014,84,0,0,67.85,56.82,68.83,56.76,67.79,55.44,25.55,29.9,25.67,29.57,68.81,57.26,20.66,0.003,197660.1,11.02,12.06,12.35,-10.34889,-4.354,-3.902,13.19,728,20.34
101,2014-03-26,2014,85,0,0,67.93,57,68.9,56.93,67.89,55.8,26.71,30.91,26.81,30.57,68.87,57.4,20.64,0.003,195085.6,10.93,11.97,12.09,-9.680925,-4.193,-3.762,13.22,1205,33.66
101,2014-03-27,2014,86,0,0,67.88,57.06,68.86,57,67.84,55.7,25.78,30.14,25.91,29.81,68.84,57.49,20.73,0.004,194919.9,10.82,11.86,12.14,-11.72146,-4.359,-3.897,13.18,2309,64.5
101,2014-03-28,2014,87,0,0,68.16,58.22,69.08,58.08,68.09,57.12,28.48,32.55,28.55,32.23,69.05,58.58,20.72,0.005,178511.5,9.94,11,10.98,-15.01561,-4.069,-3.684,13.17,2153,60.14
101,2014-03-29,2014,88,0,0,68.14,58.36,69.06,58.22,68.08,57.45,28.52,32.66,28.58,32.29,69.03,58.72,20.65,0.004,174348.7,9.78,10.84,10.64,-13.46156,-4.14,-3.71,13.18,2094,58.49
101,2014-03-30,2014,89,0,0,68.16,58.09,69.09,57.91,68.12,57.06,28.7,32.76,28.76,32.44,69.04,58.43,20.67,0.004,180331.2,10.08,11.17,11.05,-12.74613,-4.06,-3.677,13.18,2179,60.87
101,2014-03-31,2014,90,0,0,68.18,57.88,69.11,57.73,68.14,56.76,28.82,32.84,28.9,32.49,69.06,58.22,20.67,0.004,184527.3,10.31,11.38,11.37,-12.26692,-4.022,-3.595,13.17,2204,61.56
101,2014-04-01,2014,91,0,0,68.14,58.28,69.06,58.16,68.09,57.14,28.45,32.56,28.53,32.22,69.04,58.64,20.64,0.004,176762.1,9.86,10.9,10.96,-12.39794,-4.106,-3.69,13.18,2094,58.49
101,2014-04-02,2014,92,0,0,68.16,58.46,69.08,58.38,68.1,57.35,28.42,32.54,28.48,32.2,69.07,58.85,20.67,0.004,173909.7,9.7,10.7,10.75,-12.91077,-4.114,-3.714,13.18,2055,57.4
101,2014-04-03,2014,93,0,0,68.17,58.49,69.09,58.38,68.11,57.44,28.51,32.64,28.59,32.28,69.07,58.86,20.69,0.004,173492.2,9.68,10.71,10.67,-13.56114,-4.121,-3.691,13.18,2050,57.26
101,2014-04-04,2014,94,0,0,68.15,58.24,69.07,58.1,68.08,57.18,28.44,32.54,28.51,32.18,69.05,58.59,20.64,0.004,177185.2,9.91,10.97,10.9,-12.80485,-4.1,-3.675,13.18,2095,58.52
101,2014-04-05,2014,95,0,0,68.2,58.21,69.1,58.05,68.15,57.07,28.72,32.77,28.78,32.41,69.08,58.53,20.65,0.004,179158.4,9.99,11.06,11.08,-13.91815,-4.048,-3.634,13.18,2129,59.47
101,2014-04-06,2014,96,0,0,68.16,58.4,69.07,58.29,68.1,57.29,28.33,32.46,28.4,32.1,69.06,58.75,20.66,0.004,174831.2,9.76,10.78,10.81,-13.09473,-4.132,-3.7,13.18,2060,57.54
101,2014-04-07,2014,97,0,0,67.88,58.62,68.79,58.49,67.81,57.78,28.38,32.55,28.44,32.22,68.78,58.99,20.68,0.004,165284.4,9.26,10.3,10.03,-13.69859,-4.168,-3.776,13.18,1955,54.61
101,2014-04-08,2014,98,0,0,67.55,58.52,68.46,58.33,67.49,57.79,28.5,32.62,28.56,32.33,68.44,58.88,20.64,0.004,160882.9,9.03,10.13,9.71,-13.64122,-4.128,-3.766,13.17,1950,54.47
101,2014-04-09,2014,99,0,0,66.37,57.09,67.23,57.02,66.33,56.34,28.97,32.88,29.07,32.55,67.2,57.47,20.64,0.004,164307.2,9.28,10.21,9.99,-11.96162,-3.907,-3.483,13.18,1965,54.89
101,2014-04-10,2014,100,0,0,66.72,57.52,67.6,57.46,66.68,56.77,28.77,32.73,28.86,32.43,67.57,57.91,20.64,0.004,163023.4,9.2,10.14,9.91,-14.16587,-3.952,-3.562,13.16,1988,55.53
101,2014-04-11,2014,101,0,0,68.42,59.61,69.33,59.54,68.36,59.01,29.61,33.67,29.68,33.39,69.32,60,20.66,0.005,155988,8.82,9.79,9.35,-15.73704,-4.055,-3.713,13.16,1939,54.16
101,2014-04-12,2014,102,0,0,68.04,59.19,68.93,59.17,67.98,58.62,29.65,33.67,29.72,33.38,68.92,59.62,20.72,0.005,156425.6,8.85,9.76,9.36,-16.66372,-4.019,-3.658,13.16,1918,53.58
101,2014-04-13,2014,103,0,0,68.64,59.97,69.56,59.98,68.56,59.48,29.46,33.59,29.51,33.34,69.56,60.43,20.69,0.005,152684.1,8.67,9.58,9.07,-16.29339,-4.129,-3.833,13.16,1871,52.26
101,2014-04-14,2014,104,0,0,68.81,60.68,69.75,60.61,68.73,60.13,29.46,33.62,29.52,33.41,69.74,61.02,20.66,0.006,144330.6,8.13,9.14,8.6,-19.72787,-4.159,-3.889,13.16,1787,49.92
101,2014-04-15,2014,105,0,0,67.77,59.13,68.67,59.09,67.71,58.52,29.47,33.53,29.56,33.25,68.67,59.49,20.67,0.006,152990,8.64,9.58,9.19,-18.96838,-4.061,-3.69,13.17,1892,52.85
101,2014-04-16,2014,106,0,0,62.67,53,63.5,53,62.66,52.2,26.93,30.52,27.02,30.2,63.46,53.39,20.56,0.002,170130.5,9.67,10.5,10.47,-5.321167,-3.597,-3.18,13.21,2038,56.93
101,2014-04-17,2014,107,0,0,64.33,54.58,65.19,54.58,64.3,53.65,26.88,30.8,27.03,30.47,65.16,54.99,20.61,0.003,172568,9.75,10.6,10.65,-8.540573,-3.913,-3.443,13.19,1221,34.11
101,2014-04-18,2014,108,0,0,65.15,55.52,66.01,55.53,65.11,54.54,27.93,31.79,28.03,31.46,65.98,55.91,20.62,0.003,170940.1,9.64,10.48,10.58,-9.032701,-3.859,-3.43,13.16,1403,39.19
101,2014-04-19,2014,109,0,0,67.08,57.9,67.96,57.91,67.03,57.06,29.28,33.21,29.36,32.9,67.93,58.29,20.65,0.005,162870.9,9.18,10.05,9.98,-14.94292,-3.936,-3.542,13.16,1950,54.47
101,2014-04-20,2014,110,0,0,67.19,57.97,68.07,57.98,67.14,57.3,29.32,33.26,29.4,32.96,68.04,58.4,20.72,0.005,163154.1,9.23,10.1,9.84,-15.21252,-3.947,-3.559,13.16,1940,54.19
101,2014-04-21,2014,111,0,0,67.75,58.98,68.65,58.94,67.68,58.39,29.45,33.49,29.51,33.2,68.63,59.39,20.68,0.005,155129.7,8.77,9.71,9.3,-15.63743,-4.04,-3.694,13.16,1871,52.26
101,2014-04-22,2014,112,0,0,68.59,60.02,69.52,59.96,68.51,59.57,29.41,33.6,29.48,33.33,69.49,60.43,20.71,0.006,151388.9,8.57,9.56,8.94,-18.39376,-4.182,-3.851,13.16,1863,52.04
101,2014-04-23,2014,113,0,0,67.81,58.55,68.69,58.5,67.76,57.92,29.78,33.8,29.86,33.48,68.65,58.94,20.55,0.005,162544.2,9.26,10.19,9.84,-14.83269,-4.014,-3.618,13.15,1984,55.42
101,2014-04-24,2014,114,0,0,67.06,57.79,67.94,57.76,67.02,57.06,29.57,33.48,29.66,33.16,67.88,58.18,20.5,0.004,162808.2,9.27,10.17,9.96,-13.0731,-3.907,-3.502,13.16,1961,54.78
101,2014-04-25,2014,115,0,0,67.44,58.47,68.33,58.45,67.39,57.75,29.43,33.42,29.51,33.13,68.29,58.84,20.59,0.005,158377,8.97,9.87,9.64,-14.84087,-3.988,-3.622,13.16,1934,54.02
101,2014-04-26,2014,116,0,0,66.28,56.96,67.12,56.94,66.22,56.18,29.68,33.49,29.76,33.16,67.08,57.32,20.56,0.004,163958.3,9.31,10.18,10.04,-11.12847,-3.804,-3.401,13.16,2012,56.2
101,2014-04-27,2014,117,0,0,66.91,57.59,67.77,57.55,66.87,56.6,29.82,33.68,29.9,33.34,67.73,57.9,20.57,0.004,165640.9,9.33,10.22,10.27,-11.2954,-3.86,-3.44,13.16,2008,56.09
101,2014-04-28,2014,118,0,0,67.22,58.18,68.1,58.1,67.17,57.27,29.46,33.39,29.54,33.08,68.07,58.49,20.65,0.005,161410.9,9.04,10,9.91,-14.14441,-3.936,-3.535,13.16,1949,54.44
101,2014-04-29,2014,119,0,0,66.49,56.96,67.34,56.91,66.44,56.08,29.83,33.64,29.91,33.29,67.3,57.31,20.64,0.004,169033.7,9.53,10.44,10.36,-11.85213,-3.811,-3.379,13.16,2005,56.01
101,2014-04-30,2014,120,0,0,65.48,55.98,66.33,55.92,65.44,54.97,29.47,33.14,29.56,32.84,66.28,56.3,20.6,0.003,168974.8,9.5,10.41,10.46,-9.401394,-3.673,-3.278,13.16,2018,56.37
101,2014-05-01,2014,121,0,0,67.74,58.95,68.63,58.84,67.66,57.97,29.47,33.46,29.53,33.18,68.62,59.24,20.65,0.005,157602.6,8.79,9.79,9.69,-14.78249,-3.994,-3.648,13.16,1938,54.13
101,2014-05-02,2014,122,0,0,68.15,59.41,69.05,59.25,68.09,58.33,29.62,33.66,29.68,33.37,69.02,59.65,20.71,0.005,158253.5,8.74,9.8,9.76,-15.92742,-4.043,-3.689,13.16,1938,54.13
101,2014-05-03,2014,123,0,0,68.47,59.8,69.38,59.56,68.4,58.85,29.54,33.61,29.59,33.35,69.36,60.04,20.58,0.004,155925.8,8.68,9.82,9.55,-13.59973,-4.075,-3.756,13.16,1908,53.3
101,2014-05-04,2014,124,0,0,67.9,58.86,68.78,58.46,67.87,57.96,29.82,33.78,29.89,33.49,68.74,59.08,20.57,0.005,162632.5,9.05,10.32,9.9,-13.87201,-3.962,-3.601,13.16,1985,55.45
101,2014-05-05,2014,125,0,0,68.06,59.16,68.95,58.79,68.01,58.37,29.74,33.72,29.8,33.44,68.92,59.4,20.63,0.005,159873.1,8.9,10.16,9.64,-15.4564,-3.979,-3.637,13.16,1945,54.33
101,2014-05-06,2014,126,0,0,67.55,58.62,68.43,58.26,67.5,57.72,29.7,33.63,29.77,33.34,68.4,58.81,20.65,0.005,160961.8,8.92,10.17,9.78,-14.47369,-3.934,-3.571,13.16,1947,54.39
101,2014-05-07,2014,127,0,0,67.65,58.89,68.55,58.76,67.6,57.9,29.54,33.49,29.61,33.23,68.53,59.11,20.64,0.005,157437.1,8.76,9.79,9.7,-14.48012,-3.951,-3.623,13.16,1893,52.88
101,2014-05-08,2014,128,0,0,68.56,59.97,69.49,59.95,68.5,59.24,29.51,33.59,29.58,33.38,69.46,60.28,20.63,0.005,152531.5,8.59,9.54,9.26,-16.32112,-4.075,-3.804,13.16,1843,51.48
101,2014-05-09,2014,129,0,0,68.44,59.58,69.37,59.53,68.4,58,29.45,33.56,29.51,33.26,69.34,59.62,20.6,0.005,161814.2,8.86,9.83,10.4,-16.28451,-4.112,-3.752,13.16,1949,54.44
101,2014-05-10,2014,130,0,0,68.77,60.82,69.7,60.74,68.69,59.39,30.06,34.06,30.11,33.89,69.74,60.89,20.56,0.005,145428.9,7.948,8.96,9.29,-15.11927,-4.007,-3.777,13.16,1779,49.69
101,2014-05-11,2014,131,0,0,68.81,60.9,69.74,60.82,68.74,59.88,30.16,34.19,30.21,34.03,69.73,61.05,20.69,0.006,143452.8,7.917,8.91,8.86,-18.51538,-4.028,-3.823,13.16,1749,48.85
101,2014-05-12,2014,132,0,0,68.97,61.4,69.88,61.35,68.9,60.5,31.47,35.36,31.54,35.29,69.81,61.51,20.65,0.007,136543.5,7.568,8.53,8.41,-21.64083,-3.893,-3.753,13.14,1659,46.34
101,2014-05-13,2014,133,0,0,68.06,59.1,68.97,59.04,68.02,57.86,29.59,33.53,29.67,33.3,68.93,59.25,20.56,0.004,161217.1,8.96,9.92,10.16,-13.48355,-3.94,-3.635,13.16,1963,54.83
101,2014-05-14,2014,134,0,0,68.05,59.75,68.98,59.71,68.02,58.39,29.67,33.6,29.72,33.43,68.91,59.79,20.53,0.004,150705.3,8.3,9.27,9.63,-13.33825,-3.931,-3.708,13.16,1849,51.65
101,2014-05-15,2014,135,0,0,68.83,60.98,69.76,60.94,68.74,59.62,30.06,34.01,30.12,33.88,69.71,60.95,20.54,0.006,142964.9,7.844,8.81,9.12,-17.44965,-3.952,-3.765,13.16,1769,49.41
101,2014-05-16,2014,136,0,0,68.75,60.66,69.69,60.63,68.64,58.94,29.82,33.83,29.88,33.63,69.7,60.6,20.52,0.005,148845.6,8.09,9.06,9.7,-16.90719,-4.005,-3.749,13.15,1842,51.45
101,2014-05-17,2014,137,0,0,68.62,60.26,69.54,60.17,68.56,59.02,29.78,33.81,29.84,33.59,69.55,60.41,20.54,0.005,151236.5,8.36,9.37,9.53,-15.96945,-4.023,-3.748,13.16,1855,51.82
101,2014-05-18,2014,138,0,0,68.28,59.58,69.19,59.53,68.23,58.43,29.58,33.62,29.64,33.36,69.16,59.78,20.54,0.005,156109.4,8.7,9.66,9.79,-14.83923,-4.038,-3.724,13.16,1894,52.91
101,2014-05-19,2014,139,0,0,68.17,59.5,69.08,59.44,68.12,58.25,29.55,33.61,29.62,33.34,69.04,59.64,20.55,0.004,156354.3,8.68,9.64,9.86,-14.12613,-4.056,-3.723,13.16,1896,52.96
101,2014-05-20,2014,140,0,0,68.5,60.29,69.42,60.22,68.43,58.66,29.65,33.63,29.71,33.48,69.38,60.23,20.53,0.005,150623.5,8.21,9.2,9.77,-14.56286,-3.978,-3.777,13.16,1839,51.37
101,2014-05-21,2014,141,0,0,68.67,60.68,69.6,60.62,68.62,59.3,29.9,33.88,29.96,33.77,69.54,60.66,20.58,0.005,146139.4,7.991,8.98,9.32,-16.151,-3.984,-3.804,13.17,1809,50.53
101,2014-05-22,2014,142,0,0,68.4,59.75,69.31,59.73,68.35,58.29,29.32,33.46,29.39,33.16,69.28,59.81,20.58,0.005,157222.9,8.64,9.59,10.06,-15.61049,-4.137,-3.772,13.16,1942,54.25
101,2014-05-23,2014,143,0,0,68.51,59.82,69.43,59.78,68.46,58.77,29.53,33.7,29.58,33.4,69.4,60.01,20.61,0.004,156001.9,8.69,9.65,9.7,-13.78969,-4.175,-3.817,13.15,1918,53.58
101,2014-05-24,2014,144,0,0,68.3,59.64,69.21,59.57,68.27,58.04,29.65,33.72,29.72,33.42,69.19,59.62,20.55,0.004,158444.4,8.67,9.64,10.23,-13.21191,-4.062,-3.704,13.15,1936,54.08
101,2014-05-25,2014,145,0,0,68.54,60.43,69.49,60.34,68.5,58.86,29.81,33.74,29.86,33.59,69.47,60.38,20.59,0.005,149595.6,8.12,9.15,9.64,-16.23105,-3.926,-3.724,13.15,1834,51.23
101,2014-05-26,2014,146,0,0,68.71,60.82,69.67,60.74,68.65,59.25,30.02,33.93,30.07,33.79,69.65,60.75,20.58,0.005,145619.2,7.884,8.93,9.4,-16.93315,-3.917,-3.72,13.15,1795,50.14
101,2014-05-27,2014,147,0,0,68.24,60.13,69.2,60.06,68.2,58.61,29.82,33.7,29.89,33.54,69.17,60.08,20.55,0.005,148893.3,8.11,9.14,9.59,-13.9018,-3.871,-3.65,13.15,1832,51.17
101,2014-05-28,2014,148,0,0,67.39,58.18,68.26,58.17,67.36,56.96,29.75,33.67,29.83,33.33,68.21,58.36,20.46,0.004,164059.4,9.2,10.09,10.4,-12.48426,-3.918,-3.497,13.15,1985,55.45
101,2014-05-29,2014,149,0,0,67.8,59.13,68.7,59.07,67.76,57.76,29.71,33.64,29.76,33.38,68.68,59.23,20.57,0.005,157172.4,8.67,9.63,10,-14.35983,-3.931,-3.618,13.15,1906,53.24
101,2014-05-30,2014,150,0,0,68.39,59.86,69.31,59.8,68.36,58.6,29.43,33.4,29.5,33.14,69.32,60.02,20.55,0.004,154141.5,8.53,9.5,9.76,-13.7889,-3.969,-3.64,13.15,1877,52.43
101,2014-05-31,2014,151,0,0,68.57,59.87,69.49,59.79,68.54,58.86,29.37,33.33,29.44,33.04,69.49,60.09,20.6,0.005,156217,8.7,9.7,9.68,-14.09165,-3.96,-3.6,13.15,1894,52.91
101,2014-06-01,2014,152,0,0,68.62,60.49,69.54,60.41,68.58,59.25,29.26,33.1,29.29,32.91,69.58,60.66,20.65,0.005,148251.4,8.13,9.13,9.33,-14.90455,-3.842,-3.614,13.15,1788,49.94
101,2014-06-02,2014,153,0,0,68.68,60.94,69.6,60.89,68.64,59.63,29.94,33.66,29.99,33.52,69.65,61.1,20.56,0.004,141353.7,7.735,8.72,9,-12.68694,-3.715,-3.53,13.15,1713,47.85
101,2014-06-03,2014,154,0,0,68.78,61.27,69.7,61.22,68.72,60.46,30.82,34.45,30.85,34.34,69.74,61.55,20.55,0.005,134643.6,7.505,8.49,8.27,-14.45807,-3.633,-3.49,13.11,1645,45.95
