id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2014-06-04,2014,155,0,0,68.56,60.55,69.48,60.51,68.53,59.14,28.9,32.71,28.92,32.54,69.57,60.72,20.51,0.004,146058.7,8.02,8.97,9.39,-13.21701,-3.804,-3.623,13.05,1793,50.08
101,2014-06-05,2014,156,0,0,68.58,60.62,69.51,60.46,68.55,59.1,29.05,33,29.11,32.76,69.54,60.68,20.67,0.005,147679.4,7.965,9.05,9.44,-14.90549,-3.944,-3.655,13.06,1819,50.81
101,2014-06-06,2014,157,0,0,68.64,61.1,69.58,60.76,68.6,59.1,29.24,33.2,29.29,32.98,69.6,60.93,20.68,0.005,144459.3,7.543,8.82,9.5,-14.73181,-3.959,-3.691,13.08,1767,49.36
101,2014-06-07,2014,158,0,0,68.64,61.52,69.56,61.18,68.6,59.37,29.63,33.37,29.65,33.23,69.62,61.33,20.69,0.006,138192.1,7.124,8.39,9.22,-16.6128,-3.741,-3.58,13.09,1679,46.9
101,2014-06-08,2014,159,0,0,68.7,61.91,69.62,61.58,68.66,59.29,30.08,33.73,30.1,33.64,69.68,61.57,20.59,0.005,134643,6.79,8.04,9.38,-13.88465,-3.652,-3.532,13.09,1630,45.53
101,2014-06-09,2014,160,0,0,68.63,61.37,69.59,61.03,68.59,58.8,29.51,33.34,29.51,33.22,69.63,61.01,20.6,0.004,142409.9,7.253,8.56,9.79,-13.16517,-3.823,-3.706,13.1,1729,48.3
101,2014-06-10,2014,161,0,0,68.6,61.51,69.51,61.2,68.56,58.81,29.35,33.01,29.35,32.9,69.59,61.19,20.6,0.004,139960.7,7.092,8.31,9.75,-13.04656,-3.667,-3.558,13.03,1685,47.07
101,2014-06-11,2014,162,0,0,68.64,61.08,69.58,60.75,68.6,58.89,29.47,33.48,29.52,33.24,69.59,60.83,20.6,0.005,145256.3,7.562,8.84,9.71,-15.6371,-4.012,-3.717,13.11,1772,49.5
101,2014-06-12,2014,163,0,0,68.66,61.09,69.61,60.76,68.62,58.92,29.35,33.34,29.4,33.12,69.62,60.87,20.65,0.005,145603.2,7.563,8.85,9.7,-15.49364,-3.994,-3.728,13.11,1778,49.66
101,2014-06-13,2014,164,0,0,68.63,61.14,69.57,60.78,68.59,59.06,29.09,33.03,29.13,32.81,69.6,60.95,20.61,0.005,143659.6,7.495,8.79,9.53,-15.56502,-3.942,-3.679,13.1,1761,49.19
101,2014-06-14,2014,165,0,0,68.63,61.16,69.55,60.83,68.58,59.19,29.06,32.97,29.11,32.77,69.59,61.03,20.59,0.005,142194.4,7.463,8.72,9.38,-15.49584,-3.913,-3.661,13.11,1740,48.6
101,2014-06-15,2014,166,0,0,68.64,61.28,69.57,60.95,68.59,59.04,29.29,33.14,29.33,32.96,69.6,61.04,20.56,0.005,141832.5,7.362,8.62,9.55,-14.58273,-3.846,-3.626,13.13,1724,48.16
101,2014-06-16,2014,167,0,0,68.65,61.55,69.6,61.22,68.61,59.33,29.65,33.44,29.69,33.29,69.63,61.3,20.51,0.005,137197.5,7.107,8.38,9.29,-14.41078,-3.792,-3.594,13.13,1662,46.42
101,2014-06-17,2014,168,0,0,68.8,62.2,69.71,61.88,68.76,59.95,30.98,34.67,31.02,34.56,69.75,61.95,20.63,0.005,129513.5,6.602,7.833,8.81,-14.48385,-3.689,-3.542,13.09,1569,43.83
101,2014-06-18,2014,169,0,0,68.65,61.96,69.54,61.64,68.6,59.71,30.47,33.89,30.45,33.86,69.63,61.76,20.62,0.005,130709.2,6.686,7.895,8.89,-14.61921,-3.416,-3.42,13.12,1591,44.44
101,2014-06-19,2014,170,0,0,68.58,61.71,69.52,61.37,68.54,59.4,29.33,33.02,29.34,32.92,69.58,61.48,20.57,0.005,134185.5,6.871,8.15,9.14,-14.08935,-3.689,-3.581,13.13,1626,45.42
101,2014-06-20,2014,171,0,0,68.59,61.19,69.55,60.81,68.55,59.11,29.16,33.16,29.21,32.93,69.55,60.95,20.63,0.005,142482.8,7.4,8.74,9.44,-14.11082,-4.001,-3.725,13.11,1746,48.77
101,2014-06-21,2014,172,0,0,68.61,61.13,69.57,60.72,68.59,59.08,29.23,33.26,29.26,33.03,69.57,60.9,20.64,0.004,144076.8,7.485,8.85,9.51,-14.21269,-4.034,-3.767,13.08,1767,49.36
101,2014-06-22,2014,173,0,0,68.6,61.34,69.57,60.93,68.58,59.3,29.37,33.35,29.38,33.16,69.57,61.11,20.5,0.005,139389.5,7.262,8.64,9.28,-14.16516,-3.977,-3.773,13.09,1702,47.54
101,2014-06-23,2014,174,0,0,68.65,61.67,69.62,61.31,68.63,59.47,30.11,33.96,30.13,33.8,69.61,61.39,20.54,0.005,135581.1,6.978,8.31,9.16,-13.69019,-3.852,-3.671,13.1,1649,46.06
101,2014-06-24,2014,175,0,0,68.62,61.75,69.59,61.35,68.6,59.49,29.94,33.78,29.96,33.63,69.6,61.46,20.58,0.004,134627.3,6.872,8.24,9.12,-13.58392,-3.843,-3.675,13.1,1633,45.61
101,2014-06-25,2014,176,0,0,68.78,62.2,69.72,61.85,68.75,60.18,31.13,34.85,31.16,34.72,69.73,61.98,20.59,0.006,127987,6.579,7.874,8.56,-17.31841,-3.719,-3.56,13.07,1560,43.58
101,2014-06-26,2014,177,0,0,68.59,61.87,69.53,61.55,68.56,60.04,30.25,33.73,30.23,33.7,69.59,61.77,20.59,0.005,129126.9,6.727,7.978,8.52,-13.81952,-3.477,-3.464,13.11,1578,44.08
101,2014-06-27,2014,178,0,0,68.55,61.55,69.51,61.21,68.52,59.34,29.18,32.9,29.21,32.8,69.54,61.32,20.54,0.004,135749.8,7.001,8.3,9.17,-13.23498,-3.725,-3.595,13.11,1640,45.81
101,2014-06-28,2014,179,0,0,68.63,61.8,69.59,61.48,68.59,59.61,30.08,33.77,30.12,33.66,69.6,61.54,20.48,0.005,132317.6,6.831,8.11,8.98,-14.19229,-3.691,-3.538,13.1,1595,44.55
101,2014-06-29,2014,180,0,0,68.66,61.98,69.61,61.64,68.63,59.51,30.51,34.16,30.54,34.05,69.62,61.63,20.53,0.005,131778.2,6.681,7.965,9.12,-15.15976,-3.644,-3.514,13.08,1588,44.36
101,2014-06-30,2014,181,0,0,68.73,62.14,69.68,61.79,68.7,59.88,30.97,34.6,30.99,34.49,69.69,61.85,20.57,0.005,129480.1,6.598,7.888,8.82,-15.48183,-3.634,-3.494,13.07,1566,43.74
101,2014-07-01,2014,182,0,0,68.84,62.58,69.78,62.19,68.81,60.22,31.96,35.45,31.98,35.34,69.79,62.24,20.64,0.006,125123.2,6.268,7.593,8.59,-16.61401,-3.495,-3.364,13.06,1518,42.4
101,2014-07-02,2014,183,0,0,68.85,62.53,69.76,62.13,68.81,60.16,32.56,35.88,32.56,35.78,69.78,62.18,20.7,0.007,126259.3,6.316,7.624,8.65,-17.55983,-3.317,-3.22,13.08,1562,43.63
101,2014-07-03,2014,184,0,0,68.74,62.32,69.61,61.91,68.7,59.93,31.36,34.79,31.35,34.72,69.7,62.03,20.69,0.006,127780.3,6.413,7.691,8.77,-16.53273,-3.434,-3.373,13.08,1571,43.88
101,2014-07-04,2014,185,0,0,68.5,61.46,69.4,61.04,68.46,58.87,29.04,32.78,29.03,32.64,69.5,61.14,20.74,0.005,140060.8,7.04,8.37,9.6,-14.11063,-3.733,-3.608,13.11,1714,47.88
101,2014-07-05,2014,186,0,0,68.59,61.51,69.54,61.07,68.54,58.9,29.28,33.19,29.31,32.97,69.56,61.1,20.67,0.004,140535.9,7.074,8.47,9.64,-12.63409,-3.913,-3.664,13.11,1718,47.99
101,2014-07-06,2014,187,0,0,68.63,61.75,69.59,61.48,68.59,59.32,29.89,33.68,29.95,33.51,69.61,61.44,20.71,0.005,135689.5,6.884,8.11,9.27,-15.19151,-3.787,-3.563,13.1,1658,46.31
101,2014-07-07,2014,188,0,0,68.64,61.87,69.54,61.76,68.61,59.73,30.43,34,30.44,33.9,69.63,61.78,20.73,0.005,131109,6.768,7.778,8.88,-14.17856,-3.575,-3.454,13.09,1610,44.97
101,2014-07-08,2014,189,0,0,68.76,62.26,69.59,62.06,68.7,59.89,31.21,34.73,31.22,34.64,69.71,62.05,20.63,0.006,127206.1,6.499,7.529,8.81,-15.44385,-3.52,-3.414,13.08,1556,43.46
101,2014-07-09,2014,190,0,0,68.68,62.15,69.52,61.83,68.61,59.78,31,34.47,31.01,34.39,69.63,61.88,20.73,0.006,129045,6.535,7.689,8.83,-15.66157,-3.472,-3.385,13.1,1579,44.11
101,2014-07-10,2014,191,0,0,68.53,61.6,69.44,61.25,68.47,59.17,29.14,32.93,29.16,32.77,69.51,61.29,20.66,0.005,136204.7,6.932,8.18,9.3,-14.30826,-3.784,-3.611,13.11,1654,46.2
101,2014-07-11,2014,192,0,0,68.63,61.73,69.55,61.38,68.56,59.6,29.68,33.53,29.72,33.39,69.6,61.44,20.63,0.005,133914.9,6.901,8.17,8.96,-15.73146,-3.848,-3.672,13.12,1628,45.47
101,2014-07-12,2014,193,0,0,68.73,62.02,69.62,61.76,68.66,60.09,30.51,34.3,30.57,34.15,69.67,61.83,20.68,0.005,129282,6.714,7.864,8.57,-15.73884,-3.786,-3.581,13.08,1567,43.77
101,2014-07-13,2014,194,0,0,68.68,62.05,69.58,61.85,68.63,59.83,30.6,34.21,30.62,34.1,69.65,61.84,20.65,0.006,129114.3,6.628,7.73,8.8,-16.05766,-3.603,-3.475,13.08,1569,43.83
101,2014-07-14,2014,195,0,0,68.74,62.22,69.57,61.99,68.68,59.71,31.32,34.81,31.33,34.72,69.68,61.93,20.61,0.005,128330.3,6.515,7.578,8.96,-15.04068,-3.483,-3.389,13.08,1558,43.52
101,2014-07-15,2014,196,0,0,68.75,62.26,69.56,62.02,68.69,59.65,31.5,34.95,31.49,34.86,69.69,61.97,20.63,0.006,128514.3,6.496,7.539,9.04,-15.27794,-3.454,-3.365,13.07,1556,43.46
101,2014-07-16,2014,197,0,0,68.62,61.8,69.47,61.52,68.54,59.24,30.1,33.72,30.11,33.64,69.61,61.5,20.63,0.005,134102.9,6.819,7.948,9.3,-13.94865,-3.625,-3.529,13.09,1630,45.53
101,2014-07-17,2014,198,0,0,68.59,61.57,69.49,61.26,68.54,59.09,29.54,33.46,29.56,33.23,69.58,61.29,20.62,0.004,137527,7.027,8.23,9.45,-13.68066,-3.922,-3.674,13.1,1654,46.2
101,2014-07-18,2014,199,0,0,68.57,61.52,69.54,61.26,68.58,59.12,29.23,33.26,29.27,33.02,69.55,61.2,20.67,0.001,138319.7,7.043,8.28,9.46,-4.590416,-4.023,-3.748,13.1,1654,46.2
101,2014-07-19,2014,200,0,0,68.6,61.64,69.61,61.39,68.67,59.24,29.59,33.59,29.65,33.45,69.59,61.27,20.65,0,137188.5,6.958,8.22,9.43,0,-4.007,-3.805,13.11,1631,45.56
101,2014-07-20,2014,201,0,0,68.62,61.66,69.63,61.4,68.69,59.71,29.55,33.61,29.6,33.43,69.6,61.45,20.7,0,135183.3,6.964,8.23,8.98,0,-4.064,-3.826,13.11,1614,45.08
101,2014-07-21,2014,202,0,0,68.66,61.81,69.64,61.55,68.71,59.86,30.13,34.15,30.19,33.91,69.62,61.59,20.73,0,133146.8,6.847,8.09,8.85,0,-4.02,-3.727,13.06,1623,45.34
101,2014-07-22,2014,203,0,0,68.76,62.37,69.76,62.23,68.84,60.54,31.16,35.01,31.22,34.85,69.73,62.2,20.75,0,124620.7,6.399,7.536,8.3,0,-3.855,-3.625,13.06,1519,42.43
101,2014-07-23,2014,204,0,0,68.85,62.53,69.81,62.39,68.89,60.4,32.49,36.09,32.53,35.93,69.78,62.25,20.68,0,124203.4,6.325,7.419,8.5,0,-3.608,-3.409,13.06,1527,42.65
101,2014-07-24,2014,205,0,0,68.56,61.71,69.52,61.51,68.57,59.56,29.83,33.66,29.83,33.47,69.52,61.45,20.74,0,133646.4,6.842,8.02,9.01,0,-3.83,-3.64,13.07,1646,45.98
101,2014-07-25,2014,206,0,0,68.57,61.5,69.57,61.25,68.62,59.29,29.86,33.91,29.92,33.69,69.53,61.2,20.69,0,138137.4,7.069,8.32,9.33,0,-4.049,-3.77,13.07,1686,47.09
101,2014-07-26,2014,207,0,0,68.6,61.78,69.59,61.59,68.66,60.18,29.95,34,30.01,33.75,69.58,61.71,20.75,0,130612.2,6.827,8,8.48,0,-4.047,-3.748,12.93,1593,44.5
101,2014-07-27,2014,208,0,0,68.58,61.81,69.58,61.66,68.65,60,29.92,33.88,29.97,33.72,69.58,61.68,20.66,0,130205.6,6.762,7.921,8.65,0,-3.958,-3.743,13,1598,44.64
101,2014-07-28,2014,209,0,0,68.52,61.66,69.48,61.47,68.57,59.97,29.6,33.62,29.65,33.43,69.49,61.57,20.75,0,131437.8,6.852,8.01,8.59,0,-4.017,-3.777,13.02,1626,45.42
101,2014-07-29,2014,210,0,0,68.55,61.39,69.52,61.11,68.58,59.42,29.45,33.67,29.52,33.37,69.5,61.18,20.67,0,138047,7.163,8.41,9.16,0,-4.224,-3.851,13.03,1686,47.09
101,2014-07-30,2014,211,0,0,68.59,61.55,69.55,61.22,68.61,59.55,30.22,34.52,30.24,34.22,69.52,61.25,20.7,0,136618.8,7.047,8.33,9.06,0,-4.295,-3.976,13.04,1664,46.48
101,2014-07-31,2014,212,0,0,68.61,61.73,69.61,61.49,68.67,60.28,30.13,34.27,30.17,34.04,69.58,61.66,20.76,0,131127.6,6.879,8.11,8.39,0,-4.138,-3.866,13.05,1616,45.14
101,2014-08-01,2014,213,0,0,68.7,62.14,69.7,61.95,68.79,60.62,30.51,34.5,30.57,34.35,69.68,62.04,20.75,0,126016.9,6.564,7.755,8.17,0,-3.991,-3.778,13.02,1564,43.69
101,2014-08-02,2014,214,0,0,68.56,61.71,69.58,61.52,68.65,60.05,29.56,33.62,29.61,33.43,69.57,61.61,20.72,0,131631.6,6.854,8.06,8.61,0,-4.061,-3.822,13.1,1622,45.31
101,2014-08-03,2014,215,0,0,68.65,61.66,69.64,61.41,68.69,59.87,30.07,34.33,30.09,34.08,69.61,61.44,20.71,0,134408.7,6.983,8.23,8.82,0,-4.254,-3.983,13.1,1661,46.4
101,2014-08-04,2014,216,0,0,68.71,62.13,69.71,61.94,68.78,60.53,30.93,35.07,30.94,34.91,69.66,61.95,20.73,0,126560.1,6.582,7.777,8.25,0,-4.142,-3.975,13.07,1572,43.91
101,2014-08-05,2014,217,0,0,68.71,62.06,69.63,61.8,68.69,60.16,30.95,34.89,30.94,34.7,69.64,61.77,20.71,0,128681.4,6.65,7.826,8.53,0,-3.932,-3.758,13.08,1604,44.8
101,2014-08-06,2014,218,0,0,68.57,61.52,69.48,61.25,68.51,59.31,29.53,33.57,29.54,33.3,69.52,61.16,20.68,0,136724.6,7.044,8.23,9.2,0,-4.036,-3.765,13.09,1720,48.04
101,2014-08-07,2014,219,0,0,68.59,61.09,69.52,60.85,68.59,59.05,29.6,33.85,29.63,33.53,69.52,60.81,20.66,0,143415.9,7.502,8.67,9.54,0,-4.256,-3.908,13.08,1782,49.78
101,2014-08-08,2014,220,0,0,68.62,61.29,69.54,61.04,68.63,59.61,29.92,34.15,29.93,33.86,69.56,61.13,20.78,0,139423.1,7.33,8.5,9.02,0,-4.225,-3.929,13.07,1723,48.13
101,2014-08-09,2014,221,0,0,68.64,61.54,69.56,61.29,68.66,59.98,30.3,34.56,30.29,34.27,69.58,61.4,20.77,0,134808.4,7.095,8.27,8.67,0,-4.267,-3.976,13.05,1664,46.48
101,2014-08-10,2014,222,0,0,68.68,61.71,69.59,61.46,68.68,60.2,30.48,34.65,30.47,34.38,69.61,61.57,20.75,0,132047.2,6.969,8.12,8.48,0,-4.174,-3.918,13.05,1631,45.56
101,2014-08-11,2014,223,0,0,68.72,61.85,69.63,61.62,68.71,60.43,30.68,34.79,30.67,34.53,69.65,61.74,20.78,0,129953.8,6.87,8.02,8.27,0,-4.113,-3.857,13.06,1602,44.75
101,2014-08-12,2014,224,0,0,68.63,61.63,69.54,61.4,68.59,60.28,30.05,34.13,30.03,33.87,69.58,61.54,20.76,0,131550.7,7.007,8.14,8.31,0,-4.082,-3.832,13.06,1628,45.47
101,2014-08-13,2014,225,0,0,68.55,61.2,69.44,60.91,68.49,59.48,29.24,33.39,29.24,33.09,69.51,61.08,20.7,0,139125,7.354,8.52,9.01,0,-4.149,-3.85,13.08,1738,48.55
101,2014-08-14,2014,226,0,0,68.63,60.93,69.54,60.62,68.59,59.21,29.67,33.99,29.7,33.63,69.54,60.82,20.66,0,145117.4,7.693,8.93,9.39,0,-4.327,-3.923,13.09,1790,50
101,2014-08-15,2014,227,0,0,68.53,60.68,69.47,60.32,68.52,58.93,28.98,33.24,29.07,32.94,69.49,60.61,20.69,0,148603,7.851,9.16,9.59,0,-4.265,-3.864,13.09,1815,50.7
101,2014-08-16,2014,228,0,0,68.63,61.1,69.53,60.76,68.64,59.54,29.88,34.19,29.89,34.03,69.56,60.98,20.68,0,141858.8,7.532,8.77,9.1,0,-4.311,-4.141,13.09,1746,48.77
101,2014-08-17,2014,229,0,0,68.61,61.23,69.5,60.88,68.62,59.71,29.8,34.14,29.81,34.02,69.55,61.09,20.68,0,139100.6,7.375,8.62,8.91,0,-4.335,-4.217,13.09,1721,48.07
101,2014-08-18,2014,230,0,0,68.62,61.15,69.55,60.7,68.63,59.55,29.77,34.12,29.8,33.92,69.55,60.99,20.64,0,141520,7.479,8.84,9.08,0,-4.348,-4.118,13.1,1747,48.8
101,2014-08-19,2014,231,0,0,68.64,61.26,69.58,60.75,68.65,59.71,29.91,34.23,29.92,34.08,69.58,61.08,20.66,0,140301.2,7.373,8.83,8.94,0,-4.323,-4.159,13.1,1732,48.38
101,2014-08-20,2014,232,0,0,68.68,61.64,69.6,61.12,68.68,60.19,30.57,34.86,30.55,34.76,69.63,61.47,20.63,0,133752.2,7.038,8.48,8.49,0,-4.293,-4.218,13.1,1650,46.09
101,2014-08-21,2014,233,0,0,68.61,61.27,69.55,60.72,68.6,59.8,29.85,34.25,29.83,34.09,69.56,61.1,20.61,0,138994.6,7.336,8.83,8.8,0,-4.406,-4.268,13.09,1707,47.68
101,2014-08-22,2014,234,0,0,68.64,61.23,69.55,60.68,68.63,59.69,30.08,34.46,30.07,34.27,69.58,61.05,20.59,0,140306.5,7.41,8.88,8.95,0,-4.384,-4.201,13.09,1724,48.16
101,2014-08-23,2014,235,0,0,68.64,61.26,69.55,60.72,68.63,59.73,30.14,34.5,30.13,34.32,69.58,61.09,20.55,0,139409.4,7.382,8.83,8.9,0,-4.36,-4.192,13.1,1707,47.68
101,2014-08-24,2014,236,0,0,68.68,61.52,69.58,60.97,68.69,60.02,30.37,34.65,30.35,34.56,69.62,61.33,20.57,0,135685.2,7.159,8.6,8.67,0,-4.281,-4.204,13.1,1662,46.42
101,2014-08-25,2014,237,0,0,68.7,61.83,69.56,61.23,68.63,60.07,30.54,34.69,30.64,34.78,69.64,61.72,20.59,0,132021.7,6.862,8.33,8.56,0,-4.151,-4.134,13.07,1587,44.33
101,2014-08-26,2014,238,0,0,68.69,61.87,69.51,61.18,68.56,59.86,30.77,34.68,30.68,34.89,69.65,61.84,20.54,0,132343.4,6.827,8.34,8.7,0,-3.907,-4.216,13.06,1564,43.69
101,2014-08-27,2014,239,0,0,68.81,62.06,69.61,61.37,68.67,60.18,31.43,35.3,31.32,35.51,69.75,62.06,20.52,0,130124.7,6.752,8.24,8.49,0,-3.869,-4.187,13.06,1554,43.41
101,2014-08-28,2014,240,0,0,68.61,61.39,69.48,60.75,68.5,59.53,29.66,33.82,29.59,33.96,69.6,61.35,20.51,0,138033,7.218,8.73,8.98,0,-4.155,-4.367,13.09,1668,46.59
101,2014-08-29,2014,241,0,0,68.53,61,69.46,60.28,68.49,59.35,28.75,33.23,28.72,33.19,69.54,60.85,20.51,0,143128.9,7.525,9.18,9.14,0,-4.475,-4.471,13.1,1739,48.58
101,2014-08-30,2014,242,0,0,68.64,61.33,69.52,60.42,68.55,59.57,29.66,33.89,29.59,33.97,69.63,61.17,20.5,0,140560.7,7.304,9.1,8.99,0,-4.227,-4.382,13.1,1689,47.18
101,2014-08-31,2014,243,0,0,68.73,61.9,69.54,60.92,68.59,59.93,30.7,34.67,30.58,34.89,69.68,61.77,20.5,0,133432.2,6.826,8.62,8.66,0,-3.977,-4.31,13.07,1587,44.33
101,2014-09-01,2014,244,0,0,68.85,62.19,69.64,61.15,68.72,60.25,32.1,35.88,31.98,36.1,69.76,62.05,20.49,0,130746,6.661,8.49,8.47,0,-3.78,-4.116,13.06,1549,43.27
101,2014-09-02,2014,245,0,0,68.94,62.3,69.71,61.29,68.8,60.37,32.67,36.37,32.55,36.6,69.83,62.16,20.49,0,129959.2,6.636,8.43,8.42,0,-3.701,-4.043,13.06,1553,43.38
101,2014-09-03,2014,246,0,0,68.64,61.46,69.47,60.37,68.5,59.33,29.91,33.85,29.78,34.04,69.6,61.31,20.39,0,140113.6,7.181,9.11,9.17,0,-3.948,-4.264,13.1,1670,46.65
101,2014-09-04,2014,247,0,0,68.71,61.6,69.57,60.63,68.64,60.03,30.6,34.73,30.52,34.84,69.67,61.37,20.32,0,135280.5,7.105,8.94,8.61,0,-4.127,-4.321,13.07,1649,46.06
101,2014-09-05,2014,248,0,0,68.87,62.16,69.69,61.28,68.8,60.76,31.88,35.82,31.79,36.02,69.83,61.99,20.36,0,127349.6,6.714,8.41,8.04,0,-3.939,-4.226,13.05,1556,43.46
101,2014-09-06,2014,249,0,0,68.92,62.19,69.72,61.29,68.82,60.64,32.73,36.46,32.63,36.65,69.84,62.04,20.37,0,128388.8,6.729,8.42,8.19,0,-3.733,-4.016,13.09,1562,43.63
101,2014-09-07,2014,250,0,0,68.6,61.12,69.48,60.1,68.52,59.51,29.35,33.71,29.26,33.72,69.57,60.91,20.37,0,142358.9,7.478,9.39,9.02,0,-4.367,-4.458,13.07,1724,48.16
101,2014-09-08,2014,251,0,0,68.62,60.98,69.53,60.24,68.56,59.34,29.38,33.79,29.31,33.77,69.59,60.86,20.34,0,143676.3,7.644,9.29,9.22,0,-4.413,-4.451,13.07,1717,47.96
101,2014-09-09,2014,252,0,0,68.64,60.83,69.57,60.34,68.6,59.26,29.5,33.95,29.44,33.87,69.61,60.78,20.25,0,144154.5,7.811,9.22,9.33,0,-4.442,-4.43,13.09,1745,48.74
101,2014-09-10,2014,253,0,0,68.63,60.9,69.55,60.5,68.57,59.29,28.79,33.63,28.74,33.57,69.61,60.88,20.33,0,143038.5,7.731,9.05,9.28,0,-4.84,-4.827,13.1,1738,48.55
101,2014-09-11,2014,254,0,0,68.61,61.19,69.48,60.83,68.52,59.26,28.68,33.64,28.55,33.67,69.61,61.21,20.38,0,139446.3,7.426,8.66,9.26,0,-4.966,-5.117,13.11,1688,47.15
101,2014-09-12,2014,255,0,0,68.58,60.64,69.52,60.28,68.54,58.83,28.18,33.45,28.15,33.28,69.54,60.57,20.41,0,148246.8,7.94,9.24,9.71,0,-5.268,-5.129,13.1,1793,50.08
101,2014-09-13,2014,256,0,0,68.63,60.42,69.56,60.04,68.6,58.55,28.94,34.13,28.9,33.92,69.56,60.31,20.45,0,153417,8.21,9.52,10.05,0,-5.192,-5.018,13.11,1845,51.54
101,2014-09-14,2014,257,0,0,68.62,60.32,69.55,59.95,68.59,58.26,29.05,34.2,29.03,34,69.53,60.14,20.5,0,156237.3,8.3,9.6,10.32,0,-5.147,-4.971,13.11,1874,52.35
101,2014-09-15,2014,258,0,0,68.4,60.13,69.33,59.74,68.37,57.94,29.07,34.17,29.05,33.97,69.31,59.91,20.56,0,157048.4,8.26,9.58,10.44,0,-5.106,-4.919,13.11,1884,52.63
101,2014-09-16,2014,259,0,0,68.64,60.62,69.58,60.24,68.6,58.5,28.97,34.12,28.94,33.95,69.57,60.41,20.59,0,152689.3,8.02,9.34,10.11,0,-5.147,-5.01,13.11,1864,52.07
101,2014-09-17,2014,260,0,0,68.51,60.48,69.46,60.09,68.48,58.39,28.25,33.49,28.23,33.31,69.46,60.33,20.63,0,153136.4,8.03,9.37,10.09,0,-5.246,-5.078,13.11,1859,51.93
101,2014-09-18,2014,261,0,0,68.6,60.66,69.52,60.3,68.55,58.61,28.89,33.98,28.85,33.85,69.53,60.5,20.66,0,151276,7.937,9.22,9.95,0,-5.091,-5.002,13.11,1837,51.31
101,2014-09-19,2014,262,0,0,67.8,59.29,68.71,58.96,67.77,56.98,29.06,34.11,29.04,33.89,68.68,59.07,20.64,0,161895.4,8.51,9.75,10.79,0,-5.05,-4.842,13.11,1925,53.77
101,2014-09-20,2014,263,0,0,68.33,60.42,69.24,60.12,68.26,58.27,28.78,33.8,28.72,33.7,69.26,60.24,20.65,0,150728.6,7.906,9.13,10,0,-5.024,-4.976,13.12,1813,50.64
101,2014-09-21,2014,264,0,0,68.71,61.6,69.6,61.28,68.63,59.73,29.42,34.15,29.32,34.28,69.69,61.46,20.67,0,135774.6,7.111,8.31,8.9,0,-4.731,-4.963,13.11,1669,46.62
101,2014-09-22,2014,265,0,0,68.54,60.74,69.46,60.43,68.49,58.67,28.88,33.95,28.82,33.84,69.48,60.58,20.71,0,149154.2,7.809,9.03,9.83,0,-5.069,-5.015,13.11,1815,50.7
101,2014-09-23,2014,266,0,0,68.37,60.26,69.29,59.94,68.34,58.13,29.03,34.09,29.01,33.92,69.29,60.08,20.62,0,154090.1,8.11,9.36,10.21,0,-5.053,-4.911,13.11,1839,51.37
101,2014-09-24,2014,267,0,0,68.62,60.74,69.55,60.38,68.58,58.6,28.79,33.9,28.73,33.76,69.57,60.56,20.7,0,151047.6,7.879,9.17,9.98,0,-5.119,-5.02,13.11,1788,49.94
101,2014-09-25,2014,268,0,0,68.62,60.6,69.57,60.27,68.59,58.52,28.85,34.01,28.82,33.82,69.57,60.46,20.73,0,153401.6,8.03,9.3,10.07,0,-5.16,-5.001,13.11,1839,51.37
101,2014-09-26,2014,269,0,0,68.48,60.98,69.44,60.64,68.45,58.95,27.06,32.37,27.01,32.31,69.51,60.88,20.69,0,144203.5,7.496,8.81,9.5,0,-5.305,-5.298,13.12,1747,48.8
101,2014-09-27,2014,270,0,0,68.69,61.45,69.61,61.16,68.62,59.64,29.34,34.19,29.26,34.26,69.66,61.31,20.65,0,137675,7.248,8.45,8.98,0,-4.845,-5.003,13.12,1679,46.9
101,2014-09-28,2014,271,0,0,68.73,61.72,69.63,61.43,68.65,60.1,29.74,34.49,29.65,34.63,69.69,61.61,20.66,0,132609.8,7.011,8.2,8.55,0,-4.74,-4.983,13.11,1629,45.5
101,2014-09-29,2014,272,0,0,68.64,61.35,69.56,61.03,68.56,59.65,28.93,33.84,28.84,33.89,69.61,61.23,20.66,0,138015.4,7.294,8.53,8.91,0,-4.912,-5.055,13.12,1695,47.35
101,2014-09-30,2014,273,0,0,68.64,60.74,69.58,60.44,68.6,58.79,28.87,34.05,28.82,33.86,69.59,60.62,20.59,0,149357.8,7.903,9.14,9.81,0,-5.182,-5.041,13.12,1809,50.53
101,2014-10-01,2014,274,0,0,68.65,60.72,69.59,60.39,68.61,58.85,28.91,34.08,28.88,33.89,69.58,60.58,20.65,0,149947.9,7.932,9.2,9.76,0,-5.169,-5.017,13.11,1815,50.7
101,2014-10-02,2014,275,0,0,68.65,60.59,69.58,60.26,68.6,58.55,29.01,34.16,28.98,33.96,69.57,60.39,20.63,0,152835,8.06,9.32,10.05,0,-5.152,-4.983,13.11,1868,52.18
101,2014-10-03,2014,276,0,0,68.6,60.53,69.53,60.2,68.56,58.47,28.97,34.12,28.93,33.94,69.52,60.36,20.68,0,153561.1,8.07,9.33,10.09,0,-5.154,-5.007,13.12,1868,52.18
101,2014-10-04,2014,277,0,0,68.67,60.66,69.61,60.34,68.62,58.83,28.88,34.08,28.83,33.9,69.6,60.55,20.68,0,151148.3,8.01,9.26,9.79,0,-5.208,-5.064,13.12,1861,51.98
101,2014-10-05,2014,278,0,0,67.68,59.28,68.57,58.96,67.66,57.08,29.1,34.11,29.1,33.91,68.55,59.08,20.64,0,159395.9,8.4,9.62,10.58,0,-5.005,-4.812,13.09,1932,53.97
101,2014-10-06,2014,279,0,0,68,59.75,68.9,59.46,67.96,57.92,29.02,34.07,29,33.91,68.88,59.7,20.66,0,154681.9,8.25,9.44,10.04,0,-5.049,-4.91,13.08,1856,51.84
101,2014-10-07,2014,280,0,0,68.57,61.01,69.49,60.75,68.5,59.33,28.68,33.81,28.6,33.73,69.52,60.98,20.71,0,142457.9,7.559,8.74,9.17,0,-5.135,-5.122,13.08,1729,48.3
101,2014-10-08,2014,281,0,0,42.31,57.61,66.19,57.96,65.73,57.23,28.83,33.97,28.75,33.81,67.5,59.57,13.01,0,11631.2,-15.31,8.23,8.5,0,-5.142,-5.059,13.09,1174,32.79
101,2014-10-09,2014,282,0,0,32.6,58.66,69.13,59.62,68.76,58.86,29.1,34.42,29.07,34.22,69.7,59.97,13.16,0,-23633.02,-26.06,9.5,9.9,0,-5.321,-5.146,13.1,1292,36.09
101,2014-10-10,2014,283,0,0,31.91,58.44,69.09,59.4,68.74,58.54,29.11,34.38,29.08,34.2,69.67,59.71,13.22,0,-23699.14,-26.53,9.69,10.2,0,-5.271,-5.111,13.08,1316,36.76
101,2014-10-11,2014,284,0,0,31.18,58.24,69.08,59.2,68.72,58.26,29.1,34.36,29.07,34.17,69.66,59.49,13.24,0,-23984.84,-27.05,9.88,10.46,0,-5.255,-5.099,13.03,1332,37.21
101,2014-10-12,2014,285,0,0,31.58,58.27,69.05,59.22,68.7,58.27,29.11,34.35,29.09,34.16,69.63,59.5,13.28,0,-23102.23,-26.7,9.82,10.43,0,-5.236,-5.071,13.04,1322,36.93
101,2014-10-13,2014,286,0,0,32.4,58.52,69.05,59.48,68.69,58.56,29.01,34.3,28.98,34.09,69.63,59.77,13.26,0,-23010.73,-26.12,9.57,10.13,0,-5.285,-5.106,13.05,1282,35.81
101,2014-10-14,2014,287,0,0,35.8,59.44,69.04,60.44,68.61,59.72,28.66,33.78,28.55,33.81,69.65,60.73,13.22,0,-21985.79,-23.64,8.6,8.88,0,-5.119,-5.259,13.05,1155,32.26
101,2014-10-15,2014,288,0,0,37.49,59.73,69.01,60.72,68.52,59.96,27.73,33.04,27.61,32.96,69.62,61.11,13.29,0,-19378.65,-22.24,8.28,8.56,0,-5.304,-5.345,13.07,1109,30.98
101,2014-10-16,2014,289,0,0,36.38,59.43,69,60.39,68.53,59.46,27.57,32.93,27.46,32.68,69.61,60.87,13.2,0,-19129.93,-23.05,8.61,9.07,0,-5.367,-5.224,13.07,1161,32.43
101,2014-10-17,2014,290,0,0,35.47,59.12,69.04,60.03,68.6,58.92,28.18,33.59,28.13,33.34,69.6,60.46,13.21,0,-17664.57,-23.65,9.01,9.68,0,-5.413,-5.217,13.07,1216,33.97
101,2014-10-18,2014,291,0,0,34.53,58.82,69.02,59.73,68.58,58.57,28.32,33.7,28.28,33.41,69.58,60.16,13.22,0,-17821.2,-24.29,9.29,10.01,0,-5.378,-5.134,13.06,1258,35.14
101,2014-10-19,2014,292,0,0,30.77,57.52,68.68,58.49,68.23,57.22,25.64,31.26,25.6,30.93,69.31,58.97,13.16,0,-19697.36,-26.74,10.19,11.01,0,-5.621,-5.333,13.11,1366,38.16
101,2014-10-20,2014,293,0,0,30.09,57.13,68.48,58.14,67.99,56.71,23.2,29.29,23.16,28.93,69.13,58.65,13.12,0,-19231.93,-27.04,10.34,11.28,0,-6.094,-5.765,13.11,1385,38.69
101,2014-10-21,2014,294,0,0,56.15,59.59,69.15,59.49,68.31,57.76,26.62,32.12,26.62,31.86,69.35,59.97,18.09,0,96568.88,-3.443,9.66,10.55,0,-5.502,-5.247,13.08,1675,46.79
101,2014-10-22,2014,295,0,0,68.21,60.04,69.19,59.3,68.15,57.03,26.69,31.98,26.69,31.76,69.19,59.69,20.69,0,163093.3,8.18,9.89,11.12,0,-5.293,-5.071,13.12,1939,54.16
101,2014-10-23,2014,296,0,0,67.89,59.77,68.87,58.95,67.82,56.66,25.81,31.17,25.8,30.99,68.88,59.4,20.77,0,163748,8.12,9.92,11.16,0,-5.362,-5.189,13.11,1951,54.5
101,2014-10-24,2014,297,0,0,67.82,59.66,68.78,58.88,67.78,56.53,26.77,32.02,26.8,31.82,68.77,59.25,20.81,0,164737.1,8.17,9.9,11.24,0,-5.251,-5.015,13.1,1956,54.64
101,2014-10-25,2014,298,0,0,67.91,60.08,68.84,59.33,67.91,57.18,28.63,33.77,28.66,33.53,68.8,59.58,20.93,0,158654.7,7.83,9.51,10.72,0,-5.135,-4.863,13.09,1896,52.96
101,2014-10-26,2014,299,0,0,67.59,59.64,68.5,58.9,67.59,56.44,29.18,34.25,29.21,33.96,68.46,58.98,20.87,0,161792.1,7.947,9.61,11.15,0,-5.073,-4.742,13.1,1943,54.27
101,2014-10-27,2014,300,0,0,67.53,59.57,68.45,58.88,67.54,56.33,29.1,34.16,29.13,33.86,68.4,58.92,20.58,0,159678.6,7.96,9.56,11.21,0,-5.066,-4.728,13.1,1915,53.49
101,2014-10-28,2014,301,0,0,67.75,60.04,68.69,59.41,67.74,56.87,28.77,33.88,28.79,33.62,68.63,59.39,20.48,0,154049.6,7.709,9.28,10.87,0,-5.106,-4.822,13.1,1855,51.82
101,2014-10-29,2014,302,0,0,68.13,60.46,69.09,59.85,68.13,57.31,28.74,33.94,28.74,33.71,69.04,59.83,20.44,0,153151,7.676,9.24,10.82,0,-5.2,-4.978,13.11,1848,51.62
101,2014-10-30,2014,303,0,0,66.39,58.09,67.27,57.6,66.39,54.95,28.96,33.8,29.02,33.49,67.23,57.52,20.15,0,160045.3,8.3,9.67,11.45,0,-4.835,-4.474,13.1,1968,54.97
101,2014-10-31,2014,304,0,0,67.3,58.9,68.2,58.35,67.29,56.23,28.88,33.91,28.95,33.58,68.16,58.51,20.22,0,160019.7,8.4,9.85,11.06,0,-5.027,-4.637,13.08,1962,54.8
101,2014-11-01,2014,305,0,0,65.76,57.22,66.63,56.73,65.76,54.6,28.35,33.2,28.43,32.87,66.59,56.84,20.22,0,161544.4,8.54,9.9,11.16,0,-4.851,-4.441,13.09,1975,55.17
101,2014-11-02,2014,306,0,0,63.67,55.28,64.55,54.71,63.67,52.06,25.79,30.7,25.86,30.4,64.52,54.67,20.09,0,161895.6,8.39,9.84,11.62,0,-4.916,-4.538,13.1,1987,55.5
101,2014-11-03,2014,307,0,0,64.83,56.42,65.75,55.91,64.84,52.98,25.92,30.97,26.01,30.67,65.71,55.8,20.06,0,163089.1,8.41,9.84,11.85,0,-5.05,-4.662,13.06,1976,55.2
101,2014-11-04,2014,308,0,0,67.77,59.84,68.7,59.27,67.76,56.91,28.71,33.85,28.76,33.59,68.65,59.34,20.35,0,154977.5,7.926,9.44,10.84,0,-5.137,-4.828,13.02,1873,52.32
101,2014-11-05,2014,309,0,0,68.36,60.5,69.32,59.87,68.36,58,28.91,34.15,28.94,33.93,69.27,60.12,20.48,0,153035.5,7.863,9.44,10.36,0,-5.238,-4.993,13.04,1848,51.62
101,2014-11-06,2014,310,0,0,67.27,59.05,68.17,58.33,67.27,56.25,29.05,34.06,29.13,33.75,68.13,58.57,20.47,0,160779.6,8.23,9.84,11.02,0,-5.009,-4.619,13.03,1960,54.75
101,2014-11-07,2014,311,0,0,65.46,57.05,66.33,56.43,65.46,54.42,28.27,33.07,28.35,32.74,66.29,56.62,20.21,0,160212.4,8.41,9.91,11.04,0,-4.805,-4.388,13.03,1977,55.22
101,2014-11-08,2014,312,0,0,65.08,55.99,65.99,55.87,65.08,53.78,26.19,31.22,26.28,30.89,65.95,55.91,19.66,0,161957.2,9.1,10.12,11.3,0,-5.03,-4.606,13.05,1979,55.28
101,2014-11-09,2014,313,0,0,66.79,58.36,67.69,57.74,66.78,55.7,28.23,33.27,28.32,32.96,67.65,57.98,20.29,0,161330.4,8.43,9.95,11.07,0,-5.039,-4.644,13.05,1953,54.55
101,2014-11-10,2014,314,0,0,67.04,58.54,67.95,57.95,67.02,55.94,28.29,33.33,28.37,33.02,67.89,58.18,20.05,0,160150.9,8.49,9.99,11.09,0,-5.036,-4.652,13.05,1929,53.88
101,2014-11-11,2014,315,0,0,68.09,59.96,69.04,59.43,68.08,57.45,28.83,33.98,28.88,33.7,68.98,59.62,20.16,0,154448.9,8.14,9.61,10.63,0,-5.147,-4.824,13.06,1864,52.07
101,2014-11-12,2014,316,0,0,67.6,59.7,68.54,59.06,67.59,57,28.77,33.89,28.8,33.63,68.48,59.23,20.28,0,153108.3,7.898,9.48,10.59,0,-5.117,-4.826,13.07,1856,51.84
101,2014-11-13,2014,317,0,0,65.3,56.63,66.2,56.08,65.28,53.99,27.17,32.08,27.26,31.76,66.14,56.27,20.01,0,162597,8.68,10.12,11.29,0,-4.906,-4.496,13.07,1977,55.22
101,2014-11-14,2014,318,0,0,62.37,53.47,63.23,53.25,62.36,51.03,24.9,29.57,25,29.33,63.21,53.31,19.59,0,159764.6,8.9,9.98,11.32,0,-4.674,-4.332,13.12,1604,44.8
101,2014-11-15,2014,319,0,0,59.57,50.35,60.46,50.65,59.57,48.3,21.03,25.68,21.14,25.59,60.46,50.57,19.13,0,156487.5,9.22,9.8,11.27,0,-4.652,-4.453,13.13,883,24.66
101,2014-11-16,2014,320,0,0,46.93,51.27,61.74,51.8,61.02,50.24,21.22,26.26,21.28,26.1,61.94,52.08,17.05,0,90142.8,-4.349,9.94,10.78,0,-5.046,-4.812,13.12,1668,46.59
101,2014-11-17,2014,321,0,0,42.09,54.02,64.75,54.57,64.09,53.15,23.99,29.03,24.05,28.99,65.03,54.94,16.59,0,62765.86,-11.93,10.18,10.93,0,-5.039,-4.942,13.07,1697,47.4
101,2014-11-18,2014,322,0,0,67.92,57.53,68.9,57.75,67.92,55.68,25.13,30.46,25.21,30.49,68.9,57.85,20.27,0,184879.5,10.39,11.16,12.24,0,-5.329,-5.288,13.15,2250,62.85
101,2014-11-19,2014,323,0,0,67.61,56.9,68.64,57.11,67.6,54.79,22,27.78,22.09,27.83,68.66,57.25,20.3,0,192105.3,10.7,11.53,12.81,0,-5.782,-5.74,13.16,2308,64.47
101,2014-11-20,2014,324,0,0,67.89,57.72,68.9,57.88,67.87,55.64,24.56,30.08,24.65,30.11,68.87,57.97,20.46,0,184616.7,10.17,11.01,12.22,0,-5.525,-5.459,13.14,2214,61.84
101,2014-11-21,2014,325,0,0,67.76,57.1,68.79,57.26,67.74,54.89,23.43,29.06,23.53,29.01,68.78,57.33,20.54,0,194299.4,10.66,11.53,12.85,0,-5.629,-5.481,13.18,2315,64.66
101,2014-11-22,2014,326,0,0,67.73,57.42,68.76,57.55,67.71,55.19,23.11,28.84,23.21,28.84,68.75,57.65,20.49,0,188263.3,10.3,11.21,12.52,0,-5.73,-5.635,13.15,2229,62.26
101,2014-11-23,2014,327,0,0,68.22,59.01,69.18,59.15,68.2,56.92,27.73,32.86,27.79,32.94,69.14,59.13,20.54,0,169221,9.21,10.03,11.28,0,-5.137,-5.156,13.12,2007,56.06
101,2014-11-24,2014,328,0,0,68.3,60.01,69.27,60.03,68.29,58.35,28.32,33.51,28.29,33.6,69.22,60.12,20.61,0,152926.8,8.3,9.23,9.95,0,-5.186,-5.302,13.13,1850,51.68
101,2014-11-25,2014,329,0,0,68.34,59.75,69.27,59.8,68.31,57.98,28.61,33.78,28.6,33.81,69.23,59.87,20.46,0,156896.7,8.59,9.47,10.33,0,-5.177,-5.206,13.13,1882,52.57
101,2014-11-26,2014,330,0,0,68.23,58.37,69.16,58.44,68.2,56.29,27.96,33.03,28.05,32.94,69.13,58.47,20.39,0,178827.3,9.86,10.72,11.9,0,-5.063,-4.89,13.16,2126,59.39
101,2014-11-27,2014,331,0,0,68.04,57.85,69.01,57.95,68.01,55.38,26.18,31.38,26.28,31.36,68.99,57.91,20.4,0,186686,10.2,11.06,12.64,0,-5.2,-5.079,13.18,2228,62.23
101,2014-11-28,2014,332,0,0,67.93,57.42,68.91,57.58,67.9,55.09,24.98,30.32,25.09,30.29,68.92,57.58,20.46,0,191521,10.51,11.33,12.81,0,-5.342,-5.202,13.2,2272,63.46
101,2014-11-29,2014,333,0,0,67.74,57.03,68.76,57.2,67.72,54.73,23.27,28.84,23.39,28.77,68.78,57.27,20.55,0,195660.3,10.71,11.56,12.99,0,-5.569,-5.388,13.2,2302,64.3
101,2014-11-30,2014,334,0,0,68.14,58.57,69.11,58.67,68.1,56.43,26.64,31.87,26.73,31.9,69.06,58.73,20.57,0,176040.2,9.57,10.44,11.67,0,-5.232,-5.171,13.14,2069,57.79
101,2014-12-01,2014,335,0,0,68.23,58.89,69.17,59,68.2,56.91,27.77,32.78,27.86,32.8,69.16,59.08,20.49,0,170450.1,9.34,10.18,11.29,0,-5.011,-4.944,13.16,2049,57.23
101,2014-12-02,2014,336,0,0,67.86,57.62,68.87,57.69,67.86,55.78,24.1,29.41,24.19,29.55,68.9,57.98,20.51,0,185571,10.24,11.18,12.08,0,-5.311,-5.367,13.2,1941,54.22
101,2014-12-03,2014,337,0,0,67.98,58.19,68.99,58.24,67.95,56.18,24.87,30.22,24.96,30.32,68.98,58.45,20.47,0,178603.3,9.78,10.75,11.77,0,-5.351,-5.363,13.17,2113,59.02
101,2014-12-04,2014,338,0,0,67.89,57.76,68.89,57.84,67.87,55.61,24.16,29.52,24.28,29.65,68.9,58.01,20.53,0,185401.3,10.13,11.06,12.26,0,-5.36,-5.366,13.21,2037,56.9
101,2014-12-05,2014,339,0,0,67.68,57.36,68.71,57.41,67.65,55.11,22.4,27.98,22.49,28.13,68.75,57.64,20.39,0,188107.7,10.31,11.3,12.55,0,-5.58,-5.632,13.2,1215,33.94
101,2014-12-06,2014,340,0,0,68,58.09,69.01,58.15,67.96,56.15,25.19,30.46,25.3,30.57,69,58.39,20.47,0,180100.4,9.91,10.86,11.81,0,-5.267,-5.269,13.18,2110,58.94
101,2014-12-07,2014,341,0,0,67.91,57.45,68.92,57.55,67.89,55.1,24.88,30.31,24.99,30.2,68.9,57.56,20.48,0,191532.3,10.46,11.37,12.79,0,-5.437,-5.209,13.22,2240,62.57
101,2014-12-08,2014,342,0,0,67.55,56.55,68.62,56.61,67.53,53.95,21.2,27.24,21.33,27.03,68.62,56.67,20.38,0,201430.8,11,12.01,13.58,0,-6.04,-5.708,13.22,2343,65.45
101,2014-12-08,2014,342,0,0,67.55,56.55,68.62,56.61,67.53,53.95,21.2,27.24,21.33,27.03,68.62,56.67,20.38,0,201430.8,11,12.01,13.58,0,-6.04,-5.708,13.22,2343,65.45
101,2014-12-09,2014,343,0,0,67.97,58.01,68.96,58.01,67.93,55.91,25.02,30.65,25.1,30.53,68.92,58.16,20.48,0,182192.4,9.96,10.96,12.02,0,-5.636,-5.426,13.16,2156,60.22
101,2014-12-10,2014,344,0,0,68.18,58.4,69.13,58.44,68.14,56.19,27.47,32.74,27.57,32.57,69.07,58.46,20.5,0,179435,9.77,10.68,11.95,0,-5.269,-4.995,13.15,2159,60.31
101,2014-12-11,2014,345,0,0,68.07,57.9,69.04,57.99,68.05,55.79,26.51,31.83,26.62,31.68,69.01,58.02,20.5,0,185406.9,10.18,11.05,12.26,0,-5.322,-5.069,13.18,2265,63.27
101,2014-12-12,2014,346,0,0,67.96,57.6,68.95,57.73,67.93,55.33,24.75,30.11,24.87,30.12,68.95,57.79,20.46,0,188839.5,10.36,11.22,12.6,0,-5.362,-5.255,13.19,2285,63.83
101,2014-12-13,2014,347,0,0,67.9,57.6,68.91,57.75,67.86,55.43,24.03,29.43,24.15,29.53,68.91,57.86,20.38,0,186461.7,10.3,11.16,12.43,0,-5.394,-5.384,13.2,2238,62.51
101,2014-12-14,2014,348,0,0,67.91,57.8,68.92,57.93,67.88,55.77,24.39,29.77,24.51,29.87,68.91,58.09,20.51,0,183927.4,10.11,10.99,12.11,0,-5.376,-5.353,13.18,2197,61.37
101,2014-12-15,2014,349,0,0,67.94,57.93,68.94,57.96,67.91,55.59,24.8,30.08,24.92,30.19,68.95,58.08,20.46,0,184115.5,10.01,10.98,12.33,0,-5.273,-5.276,13.2,2181,60.92
101,2014-12-16,2014,350,0,0,67.84,57.91,68.85,57.87,67.8,55.43,23.7,29.17,23.77,29.28,68.87,58.03,20.42,0,183532.1,9.93,10.98,12.37,0,-5.467,-5.517,13.2,2167,60.53
101,2014-12-17,2014,351,0,0,68.1,58.52,69.08,58.5,68.05,56.06,26.34,31.46,26.45,31.54,69.05,58.56,20.4,0,177097.9,9.58,10.58,11.99,0,-5.12,-5.086,13.16,2105,58.8
101,2014-12-18,2014,352,0,0,68.04,58.22,69.04,58.22,68,55.71,25.59,30.79,25.7,30.88,69.02,58.26,20.51,0,182399.3,9.82,10.82,12.29,0,-5.202,-5.178,13.18,2168,60.56
101,2014-12-19,2014,353,0,0,67.89,57.72,68.9,57.72,67.85,55.05,23.9,29.26,24.01,29.41,68.91,57.77,20.45,0,188658,10.17,11.19,12.81,0,-5.361,-5.4,13.22,2073,57.91
101,2014-12-20,2014,354,0,0,67.71,57.42,68.74,57.39,67.67,54.8,22.3,27.89,22.42,28.03,68.78,57.54,20.46,0,190709.1,10.29,11.36,12.87,0,-5.586,-5.61,13.2,959,26.79
101,2014-12-21,2014,355,0,0,67.85,57.73,68.85,57.69,67.82,55.14,23.53,28.94,23.65,29.1,68.88,57.82,20.44,0,187446.4,10.12,11.17,12.68,0,-5.417,-5.446,13.2,1026,28.66
101,2014-12-22,2014,356,0,0,67.87,58,68.87,57.91,67.83,55.23,23.68,29.09,23.78,29.23,68.89,58.01,20.46,0,184687.2,9.87,10.96,12.59,0,-5.405,-5.447,13.2,2161,60.36
101,2014-12-23,2014,357,0,0,68.07,58.52,69.07,58.43,68.03,56.2,26.06,31.21,26.15,31.31,69.05,58.59,20.39,0,176331.3,9.56,10.63,11.83,0,-5.159,-5.168,13.16,2071,57.85
101,2014-12-24,2014,358,0,0,68.21,58.87,69.17,58.79,68.17,56.86,27.47,32.46,27.55,32.55,69.14,59.01,20.47,0,171508.2,9.34,10.38,11.3,0,-4.992,-4.998,13.13,2031,56.73
101,2014-12-25,2014,359,0,0,68.36,59.49,69.28,59.4,68.32,57.6,28.75,33.85,28.76,33.84,69.24,59.53,20.28,0,161424.3,8.87,9.88,10.72,0,-5.101,-5.072,13.14,1945,54.33
101,2014-12-26,2014,360,0,0,68.31,58.73,69.25,58.68,68.27,56.7,28.44,33.54,28.52,33.4,69.2,58.79,20.34,0,174229,9.58,10.57,11.57,0,-5.094,-4.886,13.15,2081,58.13
101,2014-12-27,2014,361,0,0,68.27,58.75,69.2,58.72,68.21,56.82,28.04,33.19,28.12,33.08,69.15,58.88,20.42,0,173024,9.51,10.48,11.39,0,-5.153,-4.955,13.14,2067,57.74
101,2014-12-28,2014,362,0,0,68.36,58.97,69.28,58.9,68.31,57.2,28.85,33.87,28.91,33.82,69.24,59.1,20.42,0,170364.7,9.39,10.39,11.11,0,-5.019,-4.904,13.14,2044,57.09
101,2014-12-29,2014,363,0,0,68.11,58.04,69.07,58.02,68.07,56.38,26.86,32.15,26.96,31.98,69.03,58.29,20.48,0,181496.1,10.07,11.05,11.69,0,-5.289,-5.02,13.18,2154,60.17
101,2014-12-30,2014,364,0,0,67.76,56.92,68.79,56.93,67.73,55.06,23.41,29.15,23.53,28.93,68.78,57.22,20.41,0,194968.5,10.84,11.86,12.67,0,-5.735,-5.393,13.22,2298,64.19
101,2014-12-31,2014,365,0,0,67.57,56.57,68.64,56.55,67.55,54.52,21.38,27.42,21.5,27.23,68.64,56.86,20.39,0,198909.8,11.01,12.1,13.03,0,-6.041,-5.733,13.24,2343,65.45
101,2015-01-01,2015,1,0,0,67.66,56.96,68.72,56.93,67.63,55.11,21.74,27.78,21.86,27.64,68.7,57.31,20.36,0,192448.9,10.7,11.79,12.51,0,-6.038,-5.78,13.21,2284,63.8
101,2015-01-02,2015,2,0,0,67.93,57.73,68.93,57.67,67.89,56.1,24.46,30.09,24.55,30.03,68.89,58.05,20.45,0,183592.3,10.2,11.26,11.79,0,-5.636,-5.476,13.19,2163,60.42
101,2015-01-03,2015,3,0,0,67.59,56.92,68.63,56.89,67.58,54.97,22.03,27.75,22.11,27.76,68.67,57.26,20.35,0,192441,10.67,11.74,12.61,0,-5.718,-5.649,13.23,2234,62.4
101,2015-01-04,2015,4,0,0,67.96,58.26,68.97,58.21,67.92,56.37,24.65,30.09,24.76,30.2,68.95,58.53,20.42,0,176493.8,9.71,10.76,11.54,0,-5.438,-5.444,13.16,2079,58.07
101,2015-01-05,2015,5,0,0,67.86,57.32,68.87,57.3,67.84,55.63,24.31,29.82,24.38,29.8,68.86,57.61,20.33,0,188428.8,10.54,11.57,12.2,0,-5.517,-5.418,13.25,2248,62.79
101,2015-01-06,2015,6,0,0,67.32,55.82,68.43,55.83,67.32,53.93,18.61,24.98,18.75,24.84,68.47,56.26,20.45,0,207050.2,11.5,12.6,13.39,0,-6.37,-6.086,13.27,2460,68.72
101,2015-01-07,2015,7,0,0,67.25,55.59,68.37,55.66,67.25,53.82,18.58,24.92,18.7,24.82,68.4,56.08,20.33,0,207422.7,11.66,12.71,13.43,0,-6.347,-6.116,13.31,2478,69.22
101,2015-01-08,2015,8,0,0,66.84,54.07,68.06,54.47,66.87,52.74,14.55,21.39,14.7,21.31,68.14,54.94,20.29,0,221847.1,12.77,13.58,14.13,0,-6.836,-6.612,13.3,2603,72.71
101,2015-01-09,2015,9,0,0,67.36,55.52,68.47,55.93,67.35,54.15,18.9,25.19,19.02,25.16,68.5,56.23,20.27,0,205768.5,11.83,12.54,13.2,0,-6.282,-6.142,13.25,2441,68.18
101,2015-01-10,2015,10,0,0,67.38,55.1,68.48,55.48,67.38,53.66,19.51,25.62,19.65,25.48,68.52,55.79,20.25,0,213211.3,12.27,13,13.72,0,-6.106,-5.836,13.27,2499,69.8
101,2015-01-11,2015,11,0,0,67.35,55.39,68.47,55.76,67.36,54.05,19.14,25.3,19.27,25.25,68.51,56.11,20.24,0,207558.3,11.95,12.71,13.31,0,-6.158,-5.983,13.23,2415,67.46
101,2015-01-12,2015,12,0,0,67.86,56.93,68.88,57.21,67.83,55.73,24.05,29.55,24.16,29.57,68.86,57.53,20.22,0,189466.9,10.92,11.67,12.1,0,-5.499,-5.406,13.18,2245,62.71
101,2015-01-13,2015,13,0,0,67.55,55.31,68.61,55.67,67.55,54.13,21.79,27.5,21.93,27.33,68.63,55.97,20.23,0,210839.3,12.24,12.94,13.42,0,-5.713,-5.401,13.28,2495,69.69
101,2015-01-14,2015,14,0,0,67.23,55.03,68.37,55.35,67.25,53.74,18.04,24.28,18.19,24.28,68.43,55.82,20.17,0,211000.7,12.2,13.02,13.52,0,-6.244,-6.089,13.25,2479,69.25
101,2015-01-15,2015,15,0,0,67.52,55.85,68.6,56.15,67.53,54.35,20.91,26.72,21.06,26.75,68.64,56.48,20.17,0,203258.1,11.68,12.45,13.18,0,-5.804,-5.692,13.23,2414,67.43
101,2015-01-16,2015,16,0,0,67.53,55.95,68.61,56.25,67.53,54.54,21.41,27.2,21.54,27.21,68.63,56.56,20.28,0,202278.7,11.58,12.35,13,0,-5.787,-5.675,13.26,2420,67.6
101,2015-01-17,2015,17,0,0,67.18,54.81,68.32,55.2,67.2,53.43,17.69,23.9,17.84,23.93,68.41,55.61,20.22,0,214345.2,12.37,13.12,13.77,0,-6.215,-6.091,13.27,2513,70.2
101,2015-01-18,2015,18,0,0,67.84,56.96,68.88,57.48,67.81,56.08,23.62,29.22,23.71,29.28,68.85,57.75,20.14,0,185010.9,10.88,11.4,11.73,0,-5.608,-5.572,13.15,2191,61.2
101,2015-01-19,2015,19,0,0,68.11,56.94,69.06,57.61,68.06,56.4,26.81,31.97,26.9,31.89,69.02,57.77,20.04,0,185511.5,11.17,11.46,11.66,0,-5.164,-4.983,13.18,2226,62.18
101,2015-01-20,2015,20,0,0,67.87,56.14,68.86,56.87,67.84,55.42,24.17,29.74,24.26,29.59,68.85,56.99,20.1,0,196270.3,11.73,12,12.42,0,-5.572,-5.321,13.21,2343,65.45
101,2015-01-21,2015,21,0,0,67.61,55.5,68.66,56.28,67.59,54.85,21.99,27.82,22.12,27.63,68.67,56.48,20.08,0,201816.1,12.11,12.38,12.74,0,-5.83,-5.519,13.22,2427,67.79
101,2015-01-22,2015,22,0,0,67.85,56.31,68.86,56.99,67.82,55.66,23.96,29.53,24.08,29.42,68.85,57.22,20.09,0,192932.7,11.54,11.87,12.16,0,-5.571,-5.338,13.2,2305,64.39
101,2015-01-23,2015,23,0,0,67.75,55.92,68.78,56.67,67.74,55.36,22.95,28.64,23.08,28.54,68.79,56.9,20.06,0,196801.2,11.83,12.11,12.38,0,-5.688,-5.468,13.21,2344,65.47
101,2015-01-24,2015,24,0,0,67.9,56.59,68.91,57.25,67.9,55.98,23.92,29.46,24.03,29.49,68.92,57.51,20.13,0,189668.4,11.31,11.67,11.92,0,-5.545,-5.462,13.2,2296,64.13
101,2015-01-25,2015,25,0,0,67.84,56.19,68.86,56.94,67.85,55.22,23.69,29.18,23.78,29.19,68.88,57,20.07,0,196281.7,11.66,11.92,12.63,0,-5.493,-5.406,13.23,2367,66.12
101,2015-01-26,2015,26,0,0,67.36,54.74,68.46,55.59,67.39,53.85,18.94,25.09,19.06,25.06,68.54,55.78,20.09,0,211722,12.62,12.88,13.54,0,-6.155,-5.994,13.27,2507,70.03
101,2015-01-27,2015,27,0,0,67.42,55.26,68.52,55.88,67.44,55,19.15,25.57,19.26,25.48,68.55,56.39,19.99,0,200989.9,12.16,12.64,12.43,0,-6.413,-6.223,13.28,2403,67.12
101,2015-01-28,2015,28,0,0,67.24,54.68,68.38,55.58,67.26,53.78,17.85,24.13,17.96,24.17,68.44,55.79,20.03,0,210131.1,12.56,12.8,13.48,0,-6.282,-6.214,13.29,2477,69.19
101,2015-01-29,2015,29,0,0,67.32,55.23,68.46,56.13,67.33,53.53,18.64,24.77,18.74,24.85,68.51,56.07,19.98,0,206218.3,12.09,12.33,13.8,0,-6.135,-6.111,13.22,2408,67.26
101,2015-01-30,2015,30,0,0,67.64,55.92,68.7,56.74,67.64,54.76,22.17,27.8,22.22,27.88,68.73,56.79,20.03,0,197776,11.72,11.96,12.88,0,-5.638,-5.653,13.24,2342,65.42
101,2015-01-31,2015,31,0,0,67.22,54.17,68.35,55.16,67.25,53.29,18.17,24.55,18.25,24.42,68.42,55.27,20.08,0,218022.4,13.04,13.19,13.96,0,-6.381,-6.166,13.29,2573,71.87
101,2015-02-01,2015,32,0,0,67.35,54.83,68.45,55.77,67.36,53.72,19.14,25.42,19.26,25.3,68.5,55.83,20.06,0,210398.7,12.51,12.68,13.64,0,-6.282,-6.041,13.24,2468,68.94
101,2015-02-02,2015,33,0,0,67.39,55.22,68.49,55.77,67.4,53.47,19.32,25.63,19.43,25.47,68.53,55.83,20.08,0,210565.3,12.17,12.73,13.93,0,-6.307,-6.041,13.27,2496,69.72
101,2015-02-03,2015,34,0,0,67.21,54.26,68.34,55.22,67.23,53.59,17.72,24.14,17.82,24.05,68.42,55.47,20.08,0,215242.7,12.94,13.12,13.64,0,-6.42,-6.226,13.28,2514,70.22
101,2015-02-04,2015,35,0,0,67.51,55.58,68.6,56.45,67.52,54.81,20.28,26.29,20.39,26.37,68.63,56.65,20.14,0,200043.8,11.93,12.14,12.7,0,-6.011,-5.976,13.21,2373,66.28
101,2015-02-05,2015,36,0,0,67.71,55.64,68.75,56.45,67.72,55.19,22.76,28.37,22.86,28.36,68.77,56.7,20.15,0,200843.7,12.07,12.3,12.53,0,-5.608,-5.505,13.26,2462,68.77
101,2015-02-06,2015,37,0,0,67.22,54.13,68.35,55.17,67.25,53.29,18.06,24.35,18.16,24.24,68.43,55.3,20.07,0,218013.1,13.09,13.18,13.96,0,-6.296,-6.078,13.27,2630,73.46
101,2015-02-07,2015,38,0,0,67.53,55.42,68.6,56.3,67.53,54.33,20.95,26.93,21.06,26.84,68.63,56.34,20.09,0,204047.1,12.11,12.29,13.2,0,-5.981,-5.771,13.22,2464,68.83
101,2015-02-08,2015,39,0,0,67.61,55.4,68.66,56.21,67.62,54.81,22.21,28.04,22.31,27.89,68.68,56.43,20.11,0,203551.5,12.21,12.45,12.81,0,-5.835,-5.581,13.25,2445,68.3
101,2015-02-09,2015,40,0,0,67.47,55,68.55,55.8,67.49,54.32,20.07,26.36,20.16,26.12,68.57,56.03,20.16,0,208999.2,12.47,12.75,13.17,0,-6.294,-5.96,13.26,2485,69.41
101,2015-02-10,2015,41,0,0,67.69,55.79,68.72,56.59,67.69,54.97,22.31,28.28,22.4,28.06,68.73,56.73,20.16,0,200144.5,11.9,12.13,12.72,0,-5.97,-5.662,13.2,2374,66.31
101,2015-02-11,2015,42,0,0,67.62,55.32,68.66,56.2,67.61,54.61,22.28,28.13,22.39,27.91,68.68,56.32,20.2,0,205991.7,12.3,12.46,13,0,-5.852,-5.518,13.23,2449,68.41
101,2015-02-12,2015,43,0,0,67.61,55.46,68.66,56.33,67.61,54.88,22.06,27.92,22.16,27.77,68.68,56.52,20.2,0,202947.5,12.15,12.32,12.73,0,-5.855,-5.61,13.22,2430,67.88
101,2015-02-13,2015,44,0,0,67.28,54.11,68.4,55.16,67.3,53.63,19.1,25.3,19.17,25.14,68.45,55.34,20.17,0,218259.8,13.17,13.24,13.67,0,-6.205,-5.974,13.29,2590,72.35
101,2015-02-14,2015,45,0,0,67.25,54.55,68.37,55.44,67.27,53.59,18.08,24.49,18.18,24.38,68.44,55.61,20.23,0,214762,12.7,12.93,13.68,0,-6.411,-6.197,13.26,2585,72.21
101,2015-02-15,2015,46,0,0,67.31,54.63,68.42,55.48,67.34,53.43,19.06,25.33,19.13,25.22,68.46,55.52,20.14,0,214995.7,12.68,12.94,13.91,0,-6.272,-6.089,13.31,2623,73.27
101,2015-02-16,2015,47,0,0,66.89,53.51,68.09,54.75,66.94,52.49,15.23,21.99,15.31,21.9,68.18,54.73,20.15,0,224021.6,13.38,13.34,14.45,0,-6.761,-6.587,13.3,2679,74.83
101,2015-02-17,2015,48,0,0,67.31,54.68,68.42,55.68,67.33,53.74,18.96,25.23,19.06,25.11,68.48,55.75,20.13,0,211760.4,12.63,12.74,13.59,0,-6.272,-6.042,13.24,2530,70.67
101,2015-02-18,2015,49,0,0,67.62,55.5,68.66,56.35,67.62,54.89,21.75,27.69,21.86,27.53,68.68,56.55,20.23,0,202972.4,12.11,12.31,12.72,0,-5.937,-5.669,13.2,2423,67.68
101,2015-02-19,2015,50,0,0,67.58,55.11,68.64,55.97,67.58,54.98,22.02,27.87,22.09,27.72,68.65,56.31,20.2,0,205913.6,12.46,12.67,12.61,0,-5.857,-5.628,13.26,2473,69.08
101,2015-02-20,2015,51,0,0,67.11,53.9,68.28,54.94,67.15,53.57,17.36,23.88,17.42,23.73,68.34,55.23,20.17,0,218560.8,13.21,13.34,13.58,0,-6.525,-6.316,13.29,2576,71.96
101,2015-02-21,2015,52,0,0,67.29,54.78,68.41,55.77,67.3,53.76,18.62,24.94,18.73,24.87,68.46,55.82,20.08,0,209782.8,12.51,12.63,13.54,0,-6.321,-6.144,13.23,2449,68.41
101,2015-02-22,2015,53,0,0,67.89,56.64,68.87,57.36,67.87,55.18,24.72,30.23,24.82,30.1,68.87,57.26,20.09,0,192387.4,11.25,11.51,12.69,0,-5.518,-5.285,13.18,2266,63.3
101,2015-02-23,2015,54,0,0,67.53,55.01,68.6,55.9,67.55,54.6,21.67,27.34,21.75,27.32,68.65,56.14,20.12,0,207449.4,12.52,12.7,12.95,0,-5.666,-5.567,13.3,2469,68.97
101,2015-02-24,2015,55,0,0,66.86,53.6,68.06,54.72,66.89,52.82,14.39,20.94,14.5,21.1,68.21,54.99,20.18,0,221664.9,13.26,13.34,14.07,0,-6.545,-6.599,13.31,2635,73.6
101,2015-02-25,2015,56,0,0,67.39,55.38,68.51,56.23,67.38,54.48,19.31,25.41,19.39,25.52,68.55,56.44,20.19,0,202690.7,12,12.27,12.9,0,-6.093,-6.134,13.25,2433,67.96
101,2015-02-26,2015,57,0,0,67.37,55,68.47,55.87,67.39,54.33,19.07,25.04,19.17,25.17,68.53,56.17,20.18,0,207251.4,12.37,12.6,13.05,0,-5.966,-6.003,13.26,2453,68.52
101,2015-02-27,2015,58,0,0,67.31,54.77,68.43,55.7,67.34,54.14,18.77,24.74,18.89,24.87,68.52,55.98,20.18,0,209647.6,12.54,12.73,13.2,0,-5.972,-5.984,13.27,2452,68.49
101,2015-02-28,2015,59,0,0,67.26,54.71,68.38,55.65,67.28,53.99,18.28,24.33,18.42,24.46,68.49,55.91,20.19,0,210353.2,12.55,12.74,13.29,0,-6.041,-6.045,13.26,2424,67.71
101,2015-03-01,2015,60,0,0,67.38,55.14,68.49,56.01,67.41,54.3,19.27,25.23,19.38,25.37,68.56,56.25,20.12,0,205522.5,12.24,12.48,13.1,0,-5.956,-5.991,13.25,2381,66.51
101,2015-03-02,2015,61,0,0,67.6,55.95,68.68,56.71,67.6,55.05,21.84,27.64,21.91,27.69,68.69,56.87,20.22,0,197489.7,11.65,11.97,12.55,0,-5.797,-5.781,13.22,2342,65.42
101,2015-03-03,2015,62,0,0,67.65,55.62,68.69,56.41,67.65,54.83,22.38,28.17,22.48,28.04,68.71,56.56,20.22,0,202671.9,12.03,12.28,12.82,0,-5.794,-5.56,13.21,2408,67.26
101,2015-03-04,2015,63,0,0,68.02,57.2,69,57.79,68.01,56.39,25.71,31.22,25.78,31.13,68.97,57.95,20.19,0,183419.7,10.82,11.21,11.62,0,-5.513,-5.349,13.16,2202,61.51
101,2015-03-05,2015,64,0,0,67.79,56.06,68.81,56.82,67.8,55.28,24.02,29.48,24.1,29.42,68.82,56.95,20.18,0,197458.7,11.73,11.98,12.51,0,-5.466,-5.325,13.25,2337,65.28
101,2015-03-06,2015,65,0,0,67.3,54.74,68.41,55.71,67.3,53.8,18.67,24.62,18.81,24.74,68.51,55.85,20.23,0,211751.5,12.57,12.7,13.5,0,-5.944,-5.93,13.26,2464,68.83
101,2015-03-07,2015,66,0,0,67.52,55.67,68.6,56.5,67.49,54.77,20.62,26.48,20.74,26.59,68.63,56.68,20.22,0,200163.3,11.84,12.09,12.71,0,-5.85,-5.843,13.21,2350,65.64
101,2015-03-08,2015,67,0,0,67.79,56.46,68.81,57.18,67.76,55.67,23.41,28.91,23.5,29.01,68.82,57.36,20.22,0,191431.8,11.32,11.64,12.09,0,-5.501,-5.512,13.21,2255,62.99
101,2015-03-09,2015,68,0,0,67.9,56.99,68.91,57.64,67.86,56.16,24.61,30,24.69,30.09,68.91,57.81,20.19,0,184743.9,10.91,11.27,11.71,0,-5.395,-5.402,13.18,2105,58.8
101,2015-03-10,2015,69,0,0,68.03,57.37,69.02,57.99,68,56.54,25.78,30.99,25.86,31.11,69,58.15,20.17,0,180549.5,10.67,11.03,11.46,0,-5.208,-5.243,13.16,2079,58.07
101,2015-03-11,2015,70,0,0,68.23,57.97,69.18,58.51,68.2,57.25,27.88,32.99,27.95,32.97,69.14,58.67,20.24,0,174352.2,10.26,10.67,10.96,0,-5.104,-5.015,13.15,2076,57.99
101,2015-03-12,2015,71,0,0,68.06,56.89,69.03,57.55,68.04,56.25,26.71,31.97,26.8,31.81,68.99,57.67,20.21,0,187932.5,11.17,11.48,11.78,0,-5.259,-5.004,13.18,2209,61.7
101,2015-03-13,2015,72,0,0,67.89,56.38,68.9,57.09,67.86,55.66,24.55,30.09,24.66,29.92,68.87,57.24,20.23,0,193971,11.51,11.8,12.2,0,-5.539,-5.259,13.18,2125,59.36
101,2015-03-14,2015,73,0,0,68.02,56.96,69,57.57,67.98,56.25,25.9,31.35,25.99,31.16,68.96,57.75,20.18,0,186516.9,11.05,11.43,11.74,0,-5.455,-5.166,13.17,1639,45.78
101,2015-03-15,2015,74,0,0,68.04,57.05,69.02,57.65,68.03,56.36,26.47,31.82,26.55,31.67,68.98,57.8,20.13,0,184965.8,10.99,11.36,11.67,0,-5.349,-5.12,13.18,2207,61.65
101,2015-03-16,2015,75,0,0,68.06,57.09,69.02,57.7,68.02,56.35,25.84,31.32,25.93,31.14,68.98,57.87,20.16,0,184917.9,10.97,11.32,11.67,0,-5.481,-5.208,13.15,2182,60.95
