id,date,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2015-03-17,2015,76,0,0,50.02,57.01,68.93,57.77,68.18,56.68,27.49,32.75,27.57,32.59,69.11,58.05,17.58,0,95161.58,-6.992,11.16,11.5,0,-5.255,-5.024,13.2,1926,53.8
101,2015-03-18,2015,77,0,0,9.27,54.86,68.26,56.21,67.76,55.31,22.76,28.78,22.8,28.61,68.82,56.73,13.2,0,-75152.8,-45.59,12.05,12.46,0,-6.012,-5.806,13.25,1596,44.58
101,2015-03-19,2015,78,0,0,9.08,54.73,68.2,56.13,67.67,55.2,21.63,27.85,21.7,27.63,68.77,56.68,13.2,0,-75220.65,-45.65,12.07,12.48,0,-6.223,-5.93,13.22,1574,43.97
101,2015-03-20,2015,79,0,0,9.68,54.92,68.25,56.29,67.73,55.45,22.53,28.59,22.59,28.34,68.83,56.86,13.25,0,-75112.46,-45.23,11.96,12.28,0,-6.066,-5.75,13.22,1557,43.49
101,2015-03-21,2015,80,0,0,13.29,55.86,68.42,57.12,67.99,56.4,25.15,30.89,25.19,30.68,69.01,57.7,13.18,0,-70022.66,-42.57,11.3,11.6,0,-5.744,-5.486,13.17,1477,41.26
101,2015-03-22,2015,81,0,0,10.4,55.18,68.37,56.49,67.9,55.68,24.32,30.07,24.37,29.92,68.92,57.02,13.2,0,-73714.52,-44.78,11.87,12.22,0,-5.747,-5.549,13.24,1548,43.24
101,2015-03-23,2015,82,0,0,8.32,54.55,68.19,55.98,67.63,55.03,21.23,27.51,21.29,27.29,68.72,56.55,13.24,0,-76601.55,-46.23,12.21,12.6,0,-6.282,-6,13.23,1590,44.41
101,2015-03-24,2015,83,0,0,10.93,55.24,68.34,56.6,67.83,55.74,23.14,29.13,23.21,28.93,68.89,57.17,13.24,0,-73253.55,-44.31,11.74,12.08,0,-5.983,-5.721,13.19,1527,42.65
101,2015-03-25,2015,84,0,0,47.73,58.1,68.75,57.77,67.94,56.45,25.4,30.92,25.49,30.9,68.94,58.51,19.18,0,91358.4,-10.36,10.98,11.48,0,-5.521,-5.411,13.18,1912,53.41
101,2015-03-26,2015,85,0,0,68.07,59.95,69.05,58.54,68.05,56.87,26.76,32.02,26.89,32.14,69.01,59.42,22.54,0,181579.9,8.13,10.51,11.18,0,-5.26,-5.25,13.15,2116,59.11
101,2015-03-27,2015,86,0,0,68.07,59.91,69.03,58.43,68.04,56.79,26.86,32.06,27,32.17,69.01,59.35,22.61,0,183250.8,8.16,10.6,11.26,0,-5.194,-5.177,13.17,2139,59.75
101,2015-03-28,2015,87,0,0,67.89,59.69,68.88,57.7,67.88,56.03,24.87,30.32,24.99,30.45,68.89,58.9,22.89,0,193085.5,8.21,11.17,11.85,0,-5.45,-5.461,13.21,2225,62.15
101,2015-03-29,2015,88,0,0,67.72,59.41,68.73,57.48,67.71,55.6,23.14,28.84,23.27,29.01,68.76,58.67,22.95,0,196327.9,8.31,11.26,12.11,0,-5.707,-5.739,13.2,1232,34.41
101,2015-03-30,2015,89,0,0,67.88,59.87,68.87,57.94,67.86,56.18,24.36,29.99,24.46,30.13,68.86,59.11,22.89,0,189224.4,8,10.93,11.67,0,-5.635,-5.668,13.18,2199,61.42
101,2015-03-31,2015,90,0,0,68.05,60.28,69.01,58.39,68.04,56.74,26.27,31.64,26.39,31.77,69,59.52,22.88,0,183416.5,7.769,10.62,11.3,0,-5.367,-5.383,13.16,2144,59.89
101,2015-04-01,2015,91,0,0,67.99,60.01,68.96,58.11,67.98,56.41,25.84,31.21,25.94,31.32,68.96,59.24,22.88,0,187876.8,7.985,10.85,11.57,0,-5.369,-5.382,13.17,1818,50.78
101,2015-04-02,2015,92,0,0,68.1,60.54,69.05,58.67,68.07,57.02,26.43,31.87,26.51,31.99,69.03,59.77,22.85,0,178858.1,7.561,10.38,11.05,0,-5.443,-5.472,13.14,1907,53.27
101,2015-04-03,2015,93,0,0,68.31,61.26,69.22,59.48,68.26,58.03,28.59,33.9,28.63,33.96,69.19,60.5,22.91,0,167182.6,7.049,9.74,10.23,0,-5.311,-5.326,13.14,1941,54.22
101,2015-04-04,2015,94,0,0,68.29,60.67,69.22,58.73,68.25,57.22,28.66,33.88,28.73,33.85,69.16,59.81,22.9,0,180201.7,7.623,10.49,11.03,0,-5.227,-5.114,13.15,2079,58.07
101,2015-04-05,2015,95,0,0,68.15,60.22,69.1,58.24,68.11,56.62,27.38,32.75,27.49,32.66,69.04,59.37,22.96,0,187721.9,7.926,10.86,11.5,0,-5.367,-5.178,13.15,2132,59.55
101,2015-04-06,2015,96,0,0,68.21,60.63,69.15,58.75,68.16,57.22,27.95,33.26,28.04,33.22,69.09,59.84,22.92,0,179000.6,7.582,10.4,10.94,0,-5.311,-5.183,13.14,2027,56.62
101,2015-04-07,2015,97,0,0,68.28,60.55,69.23,58.6,68.25,57.09,28.67,33.89,28.78,33.72,69.14,59.72,22.92,0,182800.9,7.731,10.63,11.16,0,-5.217,-4.945,13.14,2055,57.4
101,2015-04-08,2015,98,0,0,68.16,60.15,69.09,58.15,68.11,56.58,27.71,33.01,27.83,32.87,69.03,59.29,22.88,0,188389.1,8.01,10.95,11.53,0,-5.304,-5.039,13.16,2113,59.02
101,2015-04-09,2015,99,0,0,68.04,59.95,69,57.93,68,56.22,26.62,32.08,26.74,31.96,68.95,59.05,22.75,0,190115.8,8.09,11.07,11.78,0,-5.461,-5.216,13.16,2136,59.66
101,2015-04-10,2015,100,0,0,68.21,60.68,69.13,58.78,68.16,57.15,27.94,33.22,28.02,33.24,69.1,59.85,22.87,0,178421.4,7.534,10.35,11.01,0,-5.283,-5.216,13.14,2038,56.93
101,2015-04-11,2015,101,0,0,68.3,60.88,69.23,59.01,68.27,57.46,28.8,34.03,28.86,34.01,69.17,60.05,22.92,0,175981.9,7.421,10.21,10.8,0,-5.233,-5.15,13.14,2005,56.01
101,2015-04-12,2015,102,0,0,68.24,61.14,69.18,59.39,68.21,57.91,28.2,33.55,28.25,33.57,69.12,60.38,22.91,0,168239.9,7.098,9.79,10.3,0,-5.352,-5.314,13.14,1900,53.07
101,2015-04-13,2015,103,0,0,68.27,61.65,69.24,59.98,68.26,58.7,28.56,33.84,28.56,33.99,69.18,60.94,22.93,0,157516.3,6.618,9.26,9.56,0,-5.285,-5.425,13.14,1834,51.23
101,2015-04-14,2015,104,0,0,68.28,61.58,69.23,59.87,68.27,58.58,28.56,33.87,28.56,34,69.18,60.85,22.87,0,159060.6,6.701,9.37,9.69,0,-5.312,-5.438,13.14,1875,52.37
101,2015-04-15,2015,105,0,0,68.28,61.41,69.24,59.67,68.26,58.37,28.58,33.9,28.6,33.96,69.17,60.67,22.86,0,162586.9,6.874,9.57,9.9,0,-5.319,-5.36,13.14,1894,52.91
101,2015-04-16,2015,106,0,0,68.27,61.33,69.23,59.58,68.26,58.32,28.54,33.82,28.56,33.89,69.17,60.6,22.9,0,164068.6,6.945,9.65,9.94,0,-5.279,-5.33,13.14,1890,52.79
101,2015-04-17,2015,107,0,0,68.27,61.38,69.22,59.62,68.26,58.54,28.49,33.78,28.5,33.91,69.18,60.71,22.91,0,162114,6.89,9.6,9.72,0,-5.288,-5.41,13.14,1887,52.71
101,2015-04-18,2015,108,0,0,68.27,61.73,69.25,60.06,68.27,59.14,28.53,33.89,28.51,34.02,69.19,61.09,22.97,0,154232,6.547,9.19,9.13,0,-5.362,-5.512,13.14,1806,50.45
101,2015-04-19,2015,109,0,0,68.28,61.23,69.24,59.48,68.26,58.46,28.57,33.86,28.59,33.92,69.17,60.58,22.91,0,164596.8,7.05,9.76,9.79,0,-5.296,-5.327,13.14,1890,52.79
101,2015-04-20,2015,110,0,0,68.31,60.85,69.23,58.95,68.24,57.86,28.57,33.82,28.61,33.84,69.19,60.16,22.87,0,173653.7,7.456,10.28,10.38,0,-5.25,-5.227,13.14,2027,56.62
101,2015-04-21,2015,111,0,0,68.31,61.35,69.22,59.56,68.25,58.52,28.49,33.81,28.51,33.9,69.19,60.7,22.92,0,163130.6,6.964,9.66,9.74,0,-5.323,-5.389,13.14,1927,53.83
101,2015-04-22,2015,112,0,0,68.32,61.32,69.24,59.53,68.28,58.5,28.65,33.96,28.67,34,69.19,60.66,22.89,0,163709.5,6.998,9.71,9.78,0,-5.318,-5.325,13.14,1924,53.74
101,2015-04-23,2015,113,0,0,68.31,60.63,69.24,58.7,68.28,57.63,28.71,33.96,28.78,33.89,69.17,59.91,22.88,0,178414.2,7.675,10.54,10.65,0,-5.25,-5.111,13.14,2081,58.13
101,2015-04-24,2015,114,0,0,68.25,60.47,69.18,58.53,68.22,57.41,28.18,33.47,28.27,33.42,69.11,59.75,22.84,0,180266.2,7.776,10.65,10.81,0,-5.29,-5.157,13.14,2085,58.24
101,2015-04-25,2015,115,0,0,68.24,60.8,69.18,58.96,68.2,57.85,28.08,33.46,28.15,33.43,69.12,60.13,22.84,0,172737.2,7.444,10.22,10.35,0,-5.375,-5.289,13.14,2001,55.89
101,2015-04-26,2015,116,0,0,68.31,61.18,69.23,59.41,68.27,58.42,28.63,33.94,28.67,33.97,69.18,60.56,22.9,0,165793,7.131,9.83,9.85,0,-5.307,-5.3,13.14,1925,53.77
101,2015-04-27,2015,117,0,0,68.29,61.18,69.22,59.4,68.26,58.44,28.61,33.91,28.64,33.97,69.18,60.55,22.86,0,165070.4,7.11,9.82,9.82,0,-5.302,-5.326,13.14,1919,53.6
101,2015-04-28,2015,118,0,0,68.28,61.34,69.23,59.62,68.26,58.71,28.59,33.91,28.61,33.99,69.17,60.73,22.86,0,161092.4,6.935,9.61,9.55,0,-5.319,-5.373,13.14,1871,52.26
101,2015-04-29,2015,119,0,0,68.34,61.64,69.31,59.94,68.33,59.05,28.61,34,28.63,34.07,69.23,61.03,22.75,0,155807.1,6.7,9.38,9.28,0,-5.382,-5.443,13.13,1818,50.78
101,2015-04-30,2015,120,0,0,68.28,61.35,69.21,59.59,68.26,58.66,28.89,34.18,28.93,34.25,69.14,60.72,22.86,0,161414.8,6.938,9.62,9.6,0,-5.292,-5.317,13.13,1862,52.01
101,2015-05-01,2015,121,0,0,68.15,61.12,69.07,59.36,68.12,58.41,28.95,34.23,29.01,34.25,68.99,60.5,22.87,0,163352.3,7.03,9.71,9.71,0,-5.275,-5.245,13.13,1874,52.35
101,2015-05-02,2015,122,0,0,67.87,61.31,68.85,59.63,67.87,58.81,28.74,33.99,28.77,34.07,68.74,60.68,22.8,0,152857.2,6.565,9.21,9.05,0,-5.243,-5.295,13.13,1762,49.22
101,2015-05-03,2015,123,0,0,68.54,62.29,69.54,60.68,68.54,59.92,29.27,34.5,29.28,34.7,69.43,61.68,22.83,0,146389.3,6.258,8.86,8.62,0,-5.224,-5.415,13.14,1685,47.07
101,2015-05-04,2015,124,0,0,68.69,62.83,69.68,61.3,68.7,60.61,30.28,35.41,30.27,35.69,69.55,62.25,22.79,0,137372.5,5.853,8.38,8.08,0,-5.139,-5.424,13.13,1615,45.11
101,2015-05-05,2015,125,0,0,68.56,62.67,69.59,61.11,68.59,60.51,29.24,34.48,29.22,34.79,69.47,62.08,22.82,0,138354.4,5.892,8.49,8.08,0,-5.241,-5.568,13.14,1639,45.78
101,2015-05-06,2015,126,0,0,68.57,62.51,69.57,60.9,68.58,60.28,29.39,34.66,29.37,34.93,69.46,61.93,22.81,0,141877.1,6.065,8.67,8.3,0,-5.266,-5.557,13.14,1660,46.37
101,2015-05-07,2015,127,0,0,68.69,62.78,69.66,61.23,68.69,60.58,30.49,35.67,30.47,35.88,69.54,62.2,22.85,0,138499.4,5.906,8.43,8.11,0,-5.182,-5.417,13.13,1617,45.17
101,2015-05-08,2015,128,0,0,68.6,62.52,69.57,60.91,68.6,60.26,30.01,35.22,29.98,35.45,69.47,61.93,22.82,0,142300.9,6.088,8.66,8.34,0,-5.212,-5.463,13.14,1655,46.23
101,2015-05-09,2015,129,0,0,68.34,61.98,69.32,60.34,68.34,59.67,29.49,34.67,29.5,34.88,69.22,61.4,22.77,0,147750.4,6.365,8.98,8.67,0,-5.182,-5.385,13.13,1702,47.54
101,2015-05-10,2015,130,0,0,68.66,63.07,69.67,61.66,68.69,61.08,31.06,36.06,31.03,36.4,69.53,62.51,22.7,0,130031.7,5.591,8.01,7.61,0,-5.003,-5.373,13.1,1523,42.54
101,2015-05-11,2015,131,0,0,68.57,62.19,69.58,61.06,68.6,60.51,30.51,35.45,30.48,35.79,69.46,61.81,22.7,0,140921.2,6.389,8.51,8.09,0,-4.946,-5.308,13.14,1720,48.04
101,2015-05-12,2015,132,0,0,68.39,61.68,69.4,60.48,68.42,59.87,29.37,34.51,29.35,34.71,69.29,61.3,22.58,0,147444.5,6.716,8.92,8.55,0,-5.14,-5.36,13.13,1808,50.5
101,2015-05-13,2015,133,0,0,67.26,59.86,68.17,58.61,67.24,57.75,28.89,33.99,28.91,34.02,68.09,59.5,22.59,0,161281.9,7.396,9.56,9.49,0,-5.106,-5.109,13.14,1929,53.88
101,2015-05-14,2015,134,0,0,66.77,59.49,67.69,58.25,66.76,57.45,28.58,33.65,28.61,33.67,67.6,59.12,22.59,0,158767.9,7.276,9.45,9.31,0,-5.067,-5.057,13.14,1874,52.35
101,2015-05-15,2015,135,0,0,67.67,60.58,68.64,59.34,67.67,58.63,28.64,33.83,28.65,33.94,68.54,60.21,22.57,0,154971.3,7.087,9.3,9.05,0,-5.19,-5.299,13.14,1833,51.2
101,2015-05-16,2015,136,0,0,68.35,61.47,69.38,60.31,68.39,59.68,28.67,33.97,28.65,34.13,69.27,61.12,22.71,0,151240.6,6.88,9.07,8.7,0,-5.294,-5.483,13.14,1805,50.42
101,2015-05-17,2015,137,0,0,68.53,62.22,69.55,61.12,68.57,60.56,30.03,35.05,30,35.35,69.42,61.85,22.69,0,139468.5,6.309,8.44,8.01,0,-5.016,-5.348,13.13,1668,46.59
101,2015-05-18,2015,138,0,0,68.2,61.22,69.22,60.02,68.23,59.39,28.54,33.75,28.52,33.96,69.12,60.86,22.67,0,153221.9,6.986,9.2,8.84,0,-5.217,-5.438,13.14,1837,51.31
101,2015-05-19,2015,139,0,0,68.28,61.32,69.28,60.12,68.29,59.35,28.69,33.92,28.67,34.05,69.19,60.95,22.63,0,153227.7,6.962,9.16,8.95,0,-5.235,-5.372,13.14,1852,51.73
101,2015-05-20,2015,140,0,0,66.72,59.29,67.62,58.03,66.71,57.15,28.94,33.93,28.97,33.95,67.54,58.92,22.56,0,161962.7,7.436,9.58,9.57,0,-4.995,-4.985,13.15,1932,53.97
101,2015-05-21,2015,141,0,0,66.85,59.53,67.76,58.27,66.84,57.44,28.82,33.84,28.85,33.87,67.68,59.17,22.6,0,159969.1,7.321,9.49,9.4,0,-5.024,-5.023,13.14,1897,52.99
101,2015-05-22,2015,142,0,0,67.59,60.49,68.54,59.26,67.59,58.46,28.78,33.96,28.78,34.03,68.45,60.13,22.61,0,155732.1,7.102,9.28,9.13,0,-5.184,-5.253,13.14,1849,51.65
101,2015-05-23,2015,143,0,0,66.29,58.82,67.18,57.56,66.26,56.66,28.62,33.59,28.67,33.58,67.1,58.46,22.63,0,163077.5,7.467,9.62,9.6,0,-4.962,-4.905,13.14,1894,52.91
101,2015-05-24,2015,144,0,0,67.92,61.28,68.91,60.1,67.94,59.44,29.38,34.45,29.38,34.65,68.79,60.9,22.65,0,146545.7,6.647,8.81,8.5,0,-5.062,-5.272,13.14,1726,48.21
101,2015-05-25,2015,145,0,0,68.43,61.91,69.46,60.76,68.47,60.17,29.06,34.26,29.03,34.5,69.34,61.54,22.61,0,143619.2,6.517,8.71,8.3,0,-5.206,-5.475,13.14,1701,47.51
101,2015-05-26,2015,146,0,0,68.49,62.27,69.53,61.15,68.53,60.63,29.7,34.77,29.66,35.01,69.39,61.88,22.61,0,137383.3,6.221,8.38,7.9,0,-5.071,-5.351,13.12,1637,45.73
101,2015-05-27,2015,147,0,0,68.57,62.43,69.58,61.31,68.59,60.74,30.35,35.37,30.29,35.56,69.45,62.02,22.66,0,136158.3,6.141,8.27,7.847,0,-5.019,-5.267,13.13,1618,45.2
101,2015-05-28,2015,148,0,0,68.45,62.59,69.44,61.28,68.39,60.2,29.28,34.43,29.22,34.59,69.35,62,22.78,0,136581.8,5.857,8.16,8.19,0,-5.153,-5.373,13.14,1603,44.78
101,2015-05-29,2015,149,0,0,68.58,62.91,69.57,61.64,68.53,61.44,29.09,34.35,29.05,34.54,69.46,62.64,23.17,0,129372.7,5.667,7.928,7.091,0,-5.26,-5.492,13.14,1544,43.13
101,2015-05-30,2015,150,0,0,68.68,63.25,69.66,62,68.62,63.03,30.01,35.29,29.96,35.44,69.55,63.32,23.23,0,117142.5,5.427,7.664,5.588,0,-5.281,-5.488,13.13,1421,39.69
101,2015-05-31,2015,151,0,0,68.56,62.5,69.52,61.11,68.47,62.11,28.96,34.52,28.92,34.49,69.43,62.61,23.18,0,130505.2,6.061,8.41,6.366,0,-5.558,-5.57,13.14,1559,43.55
101,2015-06-01,2015,152,0,0,68.57,61.65,69.46,60.11,68.52,61.07,29.17,34.63,29.2,34.6,69.39,61.8,23.14,0,148245.2,6.921,9.35,7.448,0,-5.457,-5.396,13.14,1726,48.21
101,2015-06-02,2015,153,0,0,67.9,61.06,68.78,59.02,67.86,58.72,28.91,34.17,28.97,34.16,68.72,60.52,23.06,0,160278.4,6.843,9.76,9.14,0,-5.256,-5.193,13.14,1856,51.84
101,2015-06-03,2015,154,0,0,67.95,61.61,68.85,59.43,67.93,58.31,28.87,34.11,28.87,34.15,68.8,60.65,23,0,157721.3,6.341,9.43,9.62,0,-5.246,-5.286,13.14,1826,51.01
101,2015-06-04,2015,155,0,0,68.44,62.07,69.36,59.91,68.43,58.81,28.85,34.19,28.84,34.25,69.3,61.14,22.96,0,157669.4,6.367,9.44,9.62,0,-5.343,-5.408,13.14,1816,50.73
101,2015-06-05,2015,156,0,0,68.41,62.46,69.35,60.42,68.37,59.36,28.96,34.19,28.91,34.36,69.3,61.52,23,0,148395.1,5.944,8.93,9.01,0,-5.239,-5.45,13.14,1733,48.41
101,2015-06-06,2015,157,0,0,68.44,62.52,69.39,60.5,68.41,59.5,28.81,34.17,28.74,34.29,69.33,61.61,23.03,0,147538.3,5.92,8.89,8.91,0,-5.36,-5.556,13.14,1726,48.21
101,2015-06-07,2015,158,0,0,68.16,62.1,69.12,60.06,68.16,58.96,28.77,34.06,28.75,34.19,69.05,61.16,22.98,0,151011.9,6.061,9.07,9.2,0,-5.29,-5.447,13.14,1745,48.74
101,2015-06-08,2015,159,0,0,68.44,62.52,69.41,60.52,68.43,59.46,28.79,34.14,28.73,34.28,69.34,61.6,23,0,147772.8,5.927,8.89,8.97,0,-5.353,-5.548,13.14,1722,48.1
101,2015-06-09,2015,160,0,0,68.48,62.77,69.42,60.74,68.35,59.72,29.01,34.37,28.94,34.46,69.37,61.84,23,0,143027,5.707,8.68,8.63,0,-5.356,-5.518,13.14,1683,47.01
101,2015-06-10,2015,161,0,0,68.54,62.88,69.5,60.91,68.44,59.88,29.37,34.64,29.29,34.76,69.43,61.96,23.02,0,141708.8,5.654,8.58,8.56,0,-5.268,-5.463,13.14,1657,46.28
101,2015-06-11,2015,162,0,0,68.57,63.24,69.53,61.37,68.46,60.46,30.07,35.3,29.99,35.42,69.47,62.36,23.03,0,133708.6,5.331,8.16,8,0,-5.227,-5.427,13.14,1574,43.97
101,2015-06-12,2015,163,0,0,68.6,63.22,69.55,61.36,68.54,60.5,30.3,35.51,30.21,35.64,69.48,62.35,23.05,0,134493.3,5.379,8.19,8.04,0,-5.207,-5.425,13.11,1572,43.91
101,2015-06-13,2015,164,0,0,68.53,63.08,69.48,61.12,68.44,60.3,29.69,34.93,29.59,35.05,69.44,62.19,23.04,0,136504.5,5.45,8.35,8.13,0,-5.239,-5.457,13.14,1589,44.39
101,2015-06-14,2015,165,0,0,68.51,63.02,69.47,61.13,68.47,60.3,29.63,34.93,29.53,35.06,69.4,62.14,23.07,0,137096.6,5.49,8.34,8.17,0,-5.294,-5.525,13.14,1583,44.22
101,2015-06-15,2015,166,0,0,68.38,62.11,69.32,59.99,68.37,58.89,28.71,34.14,28.64,34.2,69.26,61.16,23.02,0,155897.6,6.272,9.33,9.48,0,-5.429,-5.558,13.14,1796,50.17
101,2015-06-16,2015,167,0,0,68.45,62.53,69.39,60.47,68.37,59.35,28.9,34.29,28.85,34.38,69.35,61.6,23,0,148260.3,5.92,8.93,9.02,0,-5.387,-5.53,13.14,1731,48.35
101,2015-06-17,2015,168,0,0,68.43,62.57,69.39,60.57,68.37,59.49,28.87,34.25,28.8,34.38,69.33,61.64,23.1,0,146981.8,5.863,8.82,8.87,0,-5.381,-5.587,13.14,1711,47.79
101,2015-06-18,2015,169,0,0,68.45,62.6,69.41,60.6,68.38,59.52,28.86,34.24,28.8,34.37,69.35,61.67,22.99,0,146078.4,5.853,8.82,8.86,0,-5.377,-5.576,13.14,1703,47.57
101,2015-06-19,2015,170,0,0,68.52,62.9,69.47,60.93,68.44,59.99,29.42,34.76,29.34,34.88,69.41,61.99,23.04,0,140700.7,5.622,8.54,8.45,0,-5.331,-5.535,13.14,1647,46.01
101,2015-06-20,2015,171,0,0,68.43,62.5,69.4,60.5,68.41,59.53,28.84,34.23,28.77,34.35,69.33,61.6,23.05,0,147588.9,5.933,8.9,8.88,0,-5.388,-5.58,13.14,1712,47.82
101,2015-06-21,2015,172,0,0,68.54,63.06,69.49,61.05,68.39,60.15,29.56,34.85,29.47,34.96,69.44,62.14,23.06,0,138062,5.483,8.44,8.25,0,-5.286,-5.487,13.13,1629,45.5
101,2015-06-22,2015,173,0,0,68.59,63.2,69.53,61.23,68.47,60.33,29.85,35.09,29.75,35.21,69.48,62.28,22.98,0,135417,5.39,8.29,8.14,0,-5.236,-5.46,13.14,1590,44.41
101,2015-06-23,2015,174,0,0,68.61,63.24,69.56,61.31,68.5,60.46,30.29,35.53,30.19,35.62,69.5,62.35,23,0,134542.5,5.37,8.26,8.03,0,-5.236,-5.428,13.13,1583,44.22
101,2015-06-24,2015,175,0,0,68.53,62.93,69.49,60.94,68.45,60.06,29.41,34.72,29.3,34.84,69.43,62.02,23.03,0,140105.3,5.597,8.55,8.39,0,-5.308,-5.538,13.14,1635,45.67
101,2015-06-25,2015,176,0,0,68.5,62.82,69.47,60.83,68.44,59.84,29.11,34.5,29.01,34.61,69.39,61.89,23.01,0,142370.8,5.671,8.64,8.6,0,-5.383,-5.596,13.14,1653,46.17
101,2015-06-26,2015,177,0,0,68.46,62.67,69.44,60.62,68.42,59.6,28.9,34.32,28.8,34.42,69.36,61.71,22.95,0,145155.9,5.794,8.81,8.81,0,-5.42,-5.617,13.14,1679,46.9
101,2015-06-27,2015,178,0,0,68.43,62.45,69.4,60.42,68.39,59.43,28.82,34.22,28.74,34.32,69.32,61.54,23.12,0,149340.8,5.974,8.99,8.96,0,-5.404,-5.584,13.14,1714,47.88
101,2015-06-28,2015,179,0,0,68.26,61.85,69.18,59.64,68.24,58.6,28.97,34.3,28.94,34.38,69.12,60.89,23.03,0,159224.7,6.419,9.54,9.64,0,-5.335,-5.444,13.14,1824,50.95
101,2015-06-29,2015,180,0,0,68.32,62.24,69.24,60.15,68.25,59.22,28.44,33.84,28.43,33.85,69.21,61.39,23.01,0,150356,6.076,9.09,9.03,0,-5.404,-5.418,13.14,1716,47.93
101,2015-06-30,2015,181,0,0,68.55,62.86,69.47,60.9,68.44,60.19,29.38,34.67,29.29,34.71,69.45,62.06,23.04,0,140143,5.696,8.57,8.25,0,-5.293,-5.414,13.14,1588,44.36
101,2015-07-01,2015,182,0,0,34.43,32.65,34.69,32.2,34.4,31.91,27.19,28.43,27.1,28.39,34.57,32.46,21.1,0,41793.57,1.784,2.493,2.492,0,-1.238,-1.287,13.23,437,12.21
101,2015-07-02,2015,183,0,0,18.09,17.93,18.09,18.06,18.08,17.86,23.63,22.97,23.54,22.89,17.94,17.96,20.13,0,2271.787,0.163,0.03,0.225,0,0.654,0.645,13.26,0,0
101,2015-07-03,2015,184,0,0,18.35,18.2,18.36,18.32,18.34,18.12,23.02,22.46,22.94,22.41,18.22,18.23,20.17,0,2285.17,0.152,0.043,0.224,0,0.56,0.529,13.26,0,0
101,2015-07-04,2015,185,0,0,17.16,17,17.16,17.13,17.15,16.94,22.7,22.08,22.61,22,17.01,17.03,20.06,0,2203.018,0.164,0.028,0.215,0,0.619,0.607,13.29,0,0
101,2015-07-05,2015,186,0,0,19.44,19.3,19.45,19.39,19.43,19.21,23.27,22.8,23.19,22.76,19.31,19.32,20.2,0,2287.319,0.135,0.063,0.221,0,0.474,0.431,13.24,0,0
101,2015-07-06,2015,187,0,0,22.26,22.1,22.31,22.13,22.28,21.99,24.47,24.12,24.43,24.15,22.26,22.19,9.11,0,988.9716,0.162,0.177,0.281,0,0.354,0.282,12.62,0,0
101,2015-07-07,2015,188,0,0,23.9,23.77,23.96,23.75,23.91,23.69,23.84,23.77,23.84,23.89,24.13,24.11,0,0,0,0.124,0.208,0.222,0,0.068,-0.048,12.43,0,0
101,2015-07-08,2015,189,0,0,24.15,24.05,24.21,24.03,24.16,23.98,24.11,24.04,24.1,24.16,24.31,24.28,0,0,0,0.093,0.175,0.183,0,0.065,-0.057,12.23,0,0
101,2015-07-09,2015,190,0,0,22.11,21.98,22.16,21.94,22.12,21.88,21.99,21.94,21.98,22.06,22.44,22.46,0,0,0,0.132,0.222,0.242,0,0.05,-0.073,12,0,0
101,2015-07-10,2015,191,0,0,21.68,21.58,21.73,21.55,21.7,21.51,21.67,21.6,21.67,21.71,21.88,21.86,0,0,0,0.098,0.186,0.188,0,0.073,-0.047,11.69,0,0
101,2015-07-11,2015,192,0,0,21.44,21.33,21.51,21.31,21.46,21.25,21.49,21.4,21.49,21.51,21.63,21.6,0,0,0,0.111,0.197,0.215,0,0.092,-0.028,9.59,0,0
